ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/15/2014 00:00,2,0.000,ALERT,212.83,295.16,60.022,1413345604,"274151322000083","019011112586793",0.00,11.30,0,290.95,297.57,0.0,0.0,0.000,280476.9,280476.9,690,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413345639,202219.00
10/15/2014 00:00,2,0.000,ALERT,213.29,294.56,60.022,1413345604,"274151322000076","019011112586793",0.00,11.70,0,290.65,297.57,0.0,0.0,0.000,294123.9,294123.9,688,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413345640,202220.00
10/15/2014 00:00,2,0.000,ALERT,212.61,294.26,60.022,1413345604,"274151322000094","019011112586793",0.00,11.00,0,290.35,296.66,0.0,0.0,0.000,213381.5,213381.5,709,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413345642,202221.00
10/15/2014 00:00,2,0.000,ALERT,212.38,295.46,60.028,1413345604,"274151322000052","019011112586793",0.00,12.00,0,290.65,297.26,0.0,0.0,0.000,281879.9,281879.9,688,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413345644,202222.00
10/15/2014 00:00,2,0.000,ALERT,212.83,294.56,60.028,1413345604,"274151322000085","019011112586793",0.00,11.30,0,290.65,297.26,0.0,0.0,0.000,281168.1,281168.1,688,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413345646,202223.00
10/15/2014 00:00,2,0.000,ALERT,212.61,294.26,60.001,1413345604,"274151322000087","019011112586793",0.00,12.00,0,289.75,296.36,0.0,0.0,0.000,267042.5,267042.5,689,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413345648,202224.00
10/15/2014 00:00,2,0.000,ALERT,212.38,294.86,59.996,1413345604,"274151322000088","019011112586793",0.00,12.00,0,290.65,296.96,0.0,0.0,0.000,273139.7,273139.7,690,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413345650,202225.00
10/15/2014 00:00,2,0.000,ALERT,212.83,295.76,60.028,1413345604,"274151322000095","019011112586793",0.00,11.00,0,291.85,298.17,0.0,0.0,0.000,291541.8,291541.8,690,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413345652,202226.00
10/15/2014 00:00,2,0.000,ALERT,213.29,294.26,59.990,1413345604,"274151322000068","019011112586793",0.00,12.30,0,290.35,296.06,0.0,0.0,0.000,211814.9,211814.9,702,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413345654,202227.00
10/15/2014 00:00,2,0.000,ALERT,212.61,295.46,60.022,1413345604,"274151322000054","019011112586793",0.00,12.00,0,290.65,297.57,0.0,0.0,0.000,278502.1,278502.1,690,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413345655,202228.00
10/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413345604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413346474,202229.00
10/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413345604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413346474,202230.00
10/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413345604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413346474,202231.00
10/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413345604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413346474,202232.00
10/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413345604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413346474,202233.00
10/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413345604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413346474,202234.00
10/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413345604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413346474,202235.00
10/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413345604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413346474,202236.00
10/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413345604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413346474,202237.00
10/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413345604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413346474,202238.00
10/15/2014 00:15,2,0.000,ALERT,213.06,295.76,59.948,1413346504,"274151322000083","019011112586793",0.00,11.30,0,290.35,296.96,0.0,0.0,0.000,280476.9,280476.9,692,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413346539,202239.00
10/15/2014 00:15,2,0.000,ALERT,213.51,294.86,59.980,1413346504,"274151322000076","019011112586793",0.00,11.70,0,290.35,297.26,0.0,0.0,0.000,294123.9,294123.9,690,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413346541,202240.00
10/15/2014 00:15,2,0.000,ALERT,213.06,294.56,59.980,1413346504,"274151322000094","019011112586793",0.00,10.70,0,289.75,296.06,0.0,0.0,0.000,213381.5,213381.5,711,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413346543,202241.00
10/15/2014 00:15,2,0.000,ALERT,212.61,295.76,59.985,1413346504,"274151322000052","019011112586793",0.00,11.70,0,289.75,296.96,0.0,0.0,0.000,281879.9,281879.9,690,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413346545,202242.00
10/15/2014 00:15,2,0.000,ALERT,213.06,294.56,59.953,1413346504,"274151322000085","019011112586793",0.00,11.30,0,290.05,296.66,0.0,0.0,0.000,281168.1,281168.1,690,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413346547,202243.00
10/15/2014 00:15,2,0.000,ALERT,213.06,294.86,59.953,1413346504,"274151322000087","019011112586793",0.00,11.70,0,289.45,296.06,0.0,0.0,0.000,267042.5,267042.5,691,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413346549,202244.00
10/15/2014 00:15,2,0.000,ALERT,212.61,295.16,59.985,1413346504,"274151322000088","019011112586793",0.00,11.70,0,290.05,296.66,0.0,0.0,0.000,273139.7,273139.7,692,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413346551,202245.00
10/15/2014 00:15,2,0.000,ALERT,212.83,295.46,59.964,1413346504,"274151322000095","019011112586793",0.00,10.70,0,291.25,297.57,0.0,0.0,0.000,291541.8,291541.8,692,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413346552,202246.00
10/15/2014 00:15,2,0.000,ALERT,213.74,294.56,59.959,1413346504,"274151322000068","019011112586793",0.00,12.30,0,289.45,295.76,0.0,0.0,0.000,211814.9,211814.9,704,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413346554,202247.00
10/15/2014 00:15,2,0.000,ALERT,212.83,295.46,60.012,1413346504,"274151322000054","019011112586793",0.00,12.00,0,290.05,296.96,0.0,0.0,0.000,278502.1,278502.1,692,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413346556,202248.00
10/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413346504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413347376,202249.00
10/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413346504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413347376,202250.00
10/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413346504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413347376,202251.00
10/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413346504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413347376,202252.00
10/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413346504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413347376,202253.00
10/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413346504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413347376,202254.00
10/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413346504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413347376,202255.00
10/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413346504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413347376,202256.00
10/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413346504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413347376,202257.00
10/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413346504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413347376,202258.00
10/15/2014 00:30,2,0.000,ALERT,212.38,294.26,59.990,1413347405,"274151322000083","019011112586793",0.00,11.00,0,292.46,296.96,0.0,0.0,0.000,280476.9,280476.9,694,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413347440,202259.00
10/15/2014 00:30,2,0.000,ALERT,213.06,293.36,59.996,1413347405,"274151322000076","019011112586793",0.00,11.30,0,292.16,296.96,0.0,0.0,0.000,294123.9,294123.9,692,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413347442,202260.00
10/15/2014 00:30,2,0.000,ALERT,212.38,293.06,59.996,1413347405,"274151322000094","019011112586793",0.00,10.70,0,291.55,296.06,0.0,0.0,0.000,213381.5,213381.5,713,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413347444,202261.00
10/15/2014 00:30,2,0.000,ALERT,212.16,293.66,59.996,1413347405,"274151322000052","019011112586793",0.00,11.70,0,291.85,296.96,0.0,0.0,0.000,281879.9,281879.9,692,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413347446,202262.00
10/15/2014 00:30,2,0.000,ALERT,212.38,293.36,59.990,1413347405,"274151322000085","019011112586793",0.00,11.00,0,292.16,296.66,0.0,0.0,0.000,281168.1,281168.1,692,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413347447,202263.00
10/15/2014 00:30,2,0.000,ALERT,212.38,292.76,59.996,1413347405,"274151322000087","019011112586793",0.00,11.70,0,291.25,295.76,0.0,0.0,0.000,267042.5,267042.5,693,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413347449,202264.00
10/15/2014 00:30,2,0.000,ALERT,212.16,293.66,59.996,1413347405,"274151322000088","019011112586793",0.00,11.30,0,291.85,296.36,0.0,0.0,0.000,273139.7,273139.7,694,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413347451,202265.00
10/15/2014 00:30,2,0.000,ALERT,212.38,294.26,59.996,1413347405,"274151322000095","019011112586793",0.00,10.70,0,293.06,297.57,0.0,0.0,0.000,291541.8,291541.8,694,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413347453,202266.00
10/15/2014 00:30,2,0.000,ALERT,213.06,293.06,59.990,1413347405,"274151322000068","019011112586793",0.00,12.00,0,291.55,295.76,0.0,0.0,0.000,211814.9,211814.9,706,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413347455,202267.00
10/15/2014 00:30,2,0.000,ALERT,212.16,293.96,59.996,1413347405,"274151322000054","019011112586793",0.00,11.70,0,291.85,296.66,0.0,0.0,0.000,278502.1,278502.1,694,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413347457,202268.00
10/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413347405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413348275,202269.00
10/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413347405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413348275,202270.00
10/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413347405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413348275,202271.00
10/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413347405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413348275,202272.00
10/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413347405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413348275,202273.00
10/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413347405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413348275,202274.00
10/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413347405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413348275,202275.00
10/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413347405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413348275,202276.00
10/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413347405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413348275,202277.00
10/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413347405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413348275,202278.00
10/15/2014 00:45,2,0.000,ALERT,212.61,294.86,60.022,1413348304,"274151322000083","019011112586793",0.00,10.70,0,292.46,296.66,0.0,0.0,0.000,280476.9,280476.9,696,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413348339,202279.00
10/15/2014 00:45,2,0.000,ALERT,213.29,295.16,60.033,1413348304,"274151322000076","019011112586793",0.00,11.30,0,291.85,296.66,0.0,0.0,0.000,294123.9,294123.9,694,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413348341,202280.00
10/15/2014 00:45,2,0.000,ALERT,212.83,294.56,60.043,1413348304,"274151322000094","019011112586793",0.00,10.30,0,291.55,295.76,0.0,0.0,0.000,213381.5,213381.5,715,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413348343,202281.00
10/15/2014 00:45,2,0.000,ALERT,212.38,294.26,60.028,1413348304,"274151322000052","019011112586793",0.00,11.30,0,291.85,296.66,0.0,0.0,0.000,281879.9,281879.9,694,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413348345,202282.00
10/15/2014 00:45,2,0.000,ALERT,212.83,294.86,60.033,1413348304,"274151322000085","019011112586793",0.00,10.70,0,291.85,296.36,0.0,0.0,0.000,281168.1,281168.1,694,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413348346,202283.00
10/15/2014 00:45,2,0.000,ALERT,212.61,293.66,60.033,1413348304,"274151322000087","019011112586793",0.00,11.30,0,291.25,295.46,0.0,0.0,0.000,267042.5,267042.5,695,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413348348,202284.00
10/15/2014 00:45,2,0.000,ALERT,212.38,294.56,60.028,1413348304,"274151322000088","019011112586793",0.00,11.70,0,291.85,296.06,0.0,0.0,0.000,273139.7,273139.7,696,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413348350,202285.00
10/15/2014 00:45,2,0.000,ALERT,212.83,295.16,60.022,1413348304,"274151322000095","019011112586793",0.00,10.30,0,293.06,297.26,0.0,0.0,0.000,291541.8,291541.8,696,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413348352,202286.00
10/15/2014 00:45,2,0.000,ALERT,213.29,293.96,60.028,1413348304,"274151322000068","019011112586793",0.00,12.00,0,291.55,295.46,0.0,0.0,0.000,211814.9,211814.9,708,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413348354,202287.00
10/15/2014 00:45,2,0.000,ALERT,212.38,294.86,60.022,1413348304,"274151322000054","019011112586793",0.00,11.70,0,291.85,296.66,0.0,0.0,0.000,278502.1,278502.1,696,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413348356,202288.00
10/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413348304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413349175,202289.00
10/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413348304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413349175,202290.00
10/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413348304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413349175,202291.00
10/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413348304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413349175,202292.00
10/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413348304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413349175,202293.00
10/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413348304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413349175,202294.00
10/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413348304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413349175,202295.00
10/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413348304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413349175,202296.00
10/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413348304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413349175,202297.00
10/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413348304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413349175,202298.00
10/15/2014 01:00,2,0.000,ALERT,212.61,294.26,60.022,1413349204,"274151322000083","019011112586793",0.00,10.70,0,291.25,296.66,0.0,0.0,0.000,280476.9,280476.9,698,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413349239,202299.00
10/15/2014 01:00,2,0.000,ALERT,213.29,293.36,60.049,1413349204,"274151322000076","019011112586793",0.00,11.00,0,291.25,296.96,0.0,0.0,0.000,294123.9,294123.9,696,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413349241,202300.00
10/15/2014 01:00,2,0.000,ALERT,212.83,293.06,60.028,1413349204,"274151322000094","019011112586793",0.00,10.30,0,290.95,296.06,0.0,0.0,0.000,213381.5,213381.5,717,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413349243,202301.00
10/15/2014 01:00,2,0.000,ALERT,212.38,293.96,60.022,1413349204,"274151322000052","019011112586793",0.00,11.30,0,290.95,296.96,0.0,0.0,0.000,281879.9,281879.9,696,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413349244,202302.00
10/15/2014 01:00,2,0.000,ALERT,212.83,293.36,59.985,1413349204,"274151322000085","019011112586793",0.00,10.70,0,290.95,296.66,0.0,0.0,0.000,281168.1,281168.1,696,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413349246,202303.00
10/15/2014 01:00,2,0.000,ALERT,212.61,292.76,60.028,1413349204,"274151322000087","019011112586793",0.00,11.30,0,290.35,295.76,0.0,0.0,0.000,267042.5,267042.5,697,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413349248,202304.00
10/15/2014 01:00,2,0.000,ALERT,212.38,293.66,60.022,1413349204,"274151322000088","019011112586793",0.00,11.30,0,290.95,296.36,0.0,0.0,0.000,273139.7,273139.7,698,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413349250,202305.00
10/15/2014 01:00,2,0.000,ALERT,212.83,294.56,60.022,1413349204,"274151322000095","019011112586793",0.00,10.30,0,292.16,297.57,0.0,0.0,0.000,291541.8,291541.8,698,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413349252,202306.00
10/15/2014 01:00,2,0.000,ALERT,213.29,292.76,60.038,1413349204,"274151322000068","019011112586793",0.00,11.70,0,290.35,295.76,0.0,0.0,0.000,211814.9,211814.9,710,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413349254,202307.00
10/15/2014 01:00,2,0.000,ALERT,212.61,293.96,60.022,1413349204,"274151322000054","019011112586793",0.00,11.70,0,290.95,296.96,0.0,0.0,0.000,278502.1,278502.1,698,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413349256,202308.00
10/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413349204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350074,202309.00
10/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413349204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350074,202310.00
10/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413349204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350074,202311.00
10/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413349204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350074,202312.00
10/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413349204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350074,202313.00
10/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413349204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350074,202314.00
10/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413349204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350074,202315.00
10/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413349204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350074,202316.00
10/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413349204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350074,202317.00
10/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413349204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350074,202318.00
10/15/2014 01:15,2,0.000,ALERT,213.06,295.46,60.012,1413350104,"274151322000083","019011112586793",0.00,10.70,0,291.85,296.06,0.0,0.0,0.000,280476.9,280476.9,700,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413350140,202319.00
10/15/2014 01:15,2,0.000,ALERT,213.29,295.16,59.985,1413350104,"274151322000076","019011112586793",0.00,11.00,0,291.55,296.06,0.0,0.0,0.000,294123.9,294123.9,698,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413350142,202320.00
10/15/2014 01:15,2,0.000,ALERT,213.06,294.26,59.985,1413350104,"274151322000094","019011112586793",0.00,10.30,0,290.95,295.16,0.0,0.0,0.000,213381.5,213381.5,719,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413350144,202321.00
10/15/2014 01:15,2,0.000,ALERT,212.83,295.16,59.980,1413350104,"274151322000052","019011112586793",0.00,11.30,0,291.55,296.06,0.0,0.0,0.000,281879.9,281879.9,698,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413350146,202322.00
10/15/2014 01:15,2,0.000,ALERT,212.83,295.16,59.959,1413350104,"274151322000085","019011112586793",0.00,10.70,0,291.85,295.76,0.0,0.0,0.000,281168.1,281168.1,698,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413350148,202323.00
10/15/2014 01:15,2,0.000,ALERT,212.83,293.96,59.985,1413350104,"274151322000087","019011112586793",0.00,11.00,0,290.65,295.16,0.0,0.0,0.000,267042.5,267042.5,699,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413350149,202324.00
10/15/2014 01:15,2,0.000,ALERT,212.61,294.56,59.990,1413350104,"274151322000088","019011112586793",0.00,11.30,0,291.55,295.46,0.0,0.0,0.000,273139.7,273139.7,700,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413350151,202325.00
10/15/2014 01:15,2,0.000,ALERT,212.83,295.76,59.980,1413350104,"274151322000095","019011112586793",0.00,10.30,0,292.76,296.66,0.0,0.0,0.000,291541.8,291541.8,700,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413350153,202326.00
10/15/2014 01:15,2,0.000,ALERT,213.51,294.26,59.980,1413350104,"274151322000068","019011112586793",0.00,11.70,0,290.95,294.86,0.0,0.0,0.000,211814.9,211814.9,712,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413350155,202327.00
10/15/2014 01:15,2,0.000,ALERT,212.83,294.86,59.980,1413350104,"274151322000054","019011112586793",0.00,11.30,0,291.55,296.06,0.0,0.0,0.000,278502.1,278502.1,700,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413350157,202328.00
10/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413350104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350976,202329.00
10/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413350104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350976,202330.00
10/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413350104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350976,202331.00
10/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413350104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350976,202332.00
10/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413350104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350976,202333.00
10/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413350104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350976,202334.00
10/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413350104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350976,202335.00
10/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413350104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350976,202336.00
10/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413350104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350976,202337.00
10/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413350104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413350976,202338.00
10/15/2014 01:30,2,0.000,ALERT,212.61,296.36,59.996,1413351004,"274151322000083","019011112586793",0.00,10.70,0,293.06,298.47,0.0,0.0,0.000,280476.9,280476.9,702,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351039,202339.00
10/15/2014 01:30,2,0.000,ALERT,212.83,295.46,59.996,1413351004,"274151322000076","019011112586793",0.00,11.00,0,292.76,298.47,0.0,0.0,0.000,294123.9,294123.9,700,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351041,202340.00
10/15/2014 01:30,2,0.000,ALERT,212.38,294.86,59.990,1413351004,"274151322000094","019011112586793",0.00,10.30,0,292.46,297.57,0.0,0.0,0.000,213381.5,213381.5,721,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351043,202341.00
10/15/2014 01:30,2,0.000,ALERT,212.16,296.36,60.012,1413351004,"274151322000052","019011112586793",0.00,11.00,0,292.46,298.47,0.0,0.0,0.000,281879.9,281879.9,700,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351045,202342.00
10/15/2014 01:30,2,0.000,ALERT,212.61,295.46,59.990,1413351004,"274151322000085","019011112586793",0.00,10.70,0,292.76,298.17,0.0,0.0,0.000,281168.1,281168.1,700,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351047,202343.00
10/15/2014 01:30,2,0.000,ALERT,212.61,295.16,59.996,1413351004,"274151322000087","019011112586793",0.00,11.00,0,291.55,297.26,0.0,0.0,0.000,267042.5,267042.5,701,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351049,202344.00
10/15/2014 01:30,2,0.000,ALERT,212.16,295.76,59.996,1413351004,"274151322000088","019011112586793",0.00,11.30,0,292.46,297.87,0.0,0.0,0.000,273139.7,273139.7,702,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351051,202345.00
10/15/2014 01:30,2,0.000,ALERT,212.61,296.66,59.980,1413351004,"274151322000095","019011112586793",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,291541.8,291541.8,702,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413351053,202346.00
10/15/2014 01:30,2,0.000,ALERT,213.06,295.16,59.996,1413351004,"274151322000068","019011112586793",0.00,11.70,0,292.16,297.26,0.0,0.0,0.000,211814.9,211814.9,714,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351055,202347.00
10/15/2014 01:30,2,0.000,ALERT,212.16,296.06,59.996,1413351004,"274151322000054","019011112586793",0.00,11.30,0,292.76,298.47,0.0,0.0,0.000,278502.1,278502.1,702,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351056,202348.00
10/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413351004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413351876,202349.00
10/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413351004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413351876,202350.00
10/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413351004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413351876,202351.00
10/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413351004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413351876,202352.00
10/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413351004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413351876,202353.00
10/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413351004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413351876,202354.00
10/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413351004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413351876,202355.00
10/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413351004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413351876,202356.00
10/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413351004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413351876,202357.00
10/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413351004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413351876,202358.00
10/15/2014 01:45,2,0.000,ALERT,212.83,296.96,60.006,1413351904,"274151322000083","019011112586793",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,280476.9,280476.9,704,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351939,202359.00
10/15/2014 01:45,2,0.000,ALERT,213.51,296.36,60.012,1413351904,"274151322000076","019011112586793",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,294123.9,294123.9,702,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351941,202360.00
10/15/2014 01:45,2,0.000,ALERT,212.83,295.76,60.001,1413351904,"274151322000094","019011112586793",0.00,10.30,0,293.66,297.26,0.0,0.0,0.000,213381.5,213381.5,723,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351942,202361.00
10/15/2014 01:45,2,0.000,ALERT,212.61,296.96,60.006,1413351904,"274151322000052","019011112586793",0.00,11.00,0,293.66,298.17,0.0,0.0,0.000,281879.9,281879.9,702,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351944,202362.00
10/15/2014 01:45,2,0.000,ALERT,213.06,296.06,60.001,1413351904,"274151322000085","019011112586793",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,281168.1,281168.1,702,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351946,202363.00
10/15/2014 01:45,2,0.000,ALERT,212.83,295.76,60.012,1413351904,"274151322000087","019011112586793",0.00,11.00,0,293.36,297.26,0.0,0.0,0.000,267042.5,267042.5,703,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351948,202364.00
10/15/2014 01:45,2,0.000,ALERT,212.38,296.06,60.006,1413351904,"274151322000088","019011112586793",0.00,11.30,0,293.96,297.57,0.0,0.0,0.000,273139.7,273139.7,704,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351950,202365.00
10/15/2014 01:45,2,0.000,ALERT,212.83,297.57,60.001,1413351904,"274151322000095","019011112586793",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,291541.8,291541.8,704,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351952,202366.00
10/15/2014 01:45,2,0.000,ALERT,213.51,295.46,60.001,1413351904,"274151322000068","019011112586793",0.00,11.70,0,293.66,296.96,0.0,0.0,0.000,211814.9,211814.9,716,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351954,202367.00
10/15/2014 01:45,2,0.000,ALERT,212.83,296.36,60.006,1413351904,"274151322000054","019011112586793",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,278502.1,278502.1,704,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413351956,202368.00
10/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413351904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413352774,202369.00
10/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413351904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413352774,202370.00
10/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413351904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413352774,202371.00
10/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413351904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413352774,202372.00
10/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413351904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413352774,202373.00
10/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413351904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413352774,202374.00
10/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413351904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413352774,202375.00
10/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413351904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413352774,202376.00
