ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413351904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413352774,202377.00
10/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413351904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413352774,202378.00
10/15/2014 02:00,2,0.000,ALERT,212.38,295.16,60.033,1413352804,"274151322000083","019011112586793",0.00,10.70,0,293.36,298.47,0.0,0.0,0.000,280476.9,280476.9,706,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413352838,202379.00
10/15/2014 02:00,2,0.000,ALERT,212.83,295.46,60.038,1413352804,"274151322000076","019011112586793",0.00,11.00,0,293.06,298.17,0.0,0.0,0.000,294123.9,294123.9,704,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413352840,202380.00
10/15/2014 02:00,2,0.000,ALERT,212.38,294.56,60.038,1413352804,"274151322000094","019011112586793",0.00,10.00,0,292.76,297.26,0.0,0.0,0.000,213381.5,213381.5,725,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413352842,202381.00
10/15/2014 02:00,2,0.000,ALERT,211.93,294.56,60.033,1413352804,"274151322000052","019011112586793",0.00,11.00,0,292.76,298.17,0.0,0.0,0.000,281879.9,281879.9,704,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413352844,202382.00
10/15/2014 02:00,2,0.000,ALERT,212.16,295.16,60.033,1413352804,"274151322000085","019011112586793",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,281168.1,281168.1,704,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413352846,202383.00
10/15/2014 02:00,2,0.000,ALERT,212.16,294.26,60.070,1413352804,"274151322000087","019011112586793",0.00,10.70,0,292.16,297.26,0.0,0.0,0.000,267042.5,267042.5,705,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413352848,202384.00
10/15/2014 02:00,2,0.000,ALERT,211.93,294.86,60.054,1413352804,"274151322000088","019011112586793",0.00,11.00,0,292.76,297.87,0.0,0.0,0.000,273139.7,273139.7,706,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413352850,202385.00
10/15/2014 02:00,2,0.000,ALERT,212.61,296.66,60.033,1413352804,"274151322000095","019011112586793",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,291541.8,291541.8,706,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413352851,202386.00
10/15/2014 02:00,2,0.000,ALERT,212.83,294.26,60.038,1413352804,"274151322000068","019011112586793",0.00,11.30,0,292.46,297.26,0.0,0.0,0.000,211814.9,211814.9,718,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413352853,202387.00
10/15/2014 02:00,2,0.000,ALERT,212.16,295.16,60.043,1413352804,"274151322000054","019011112586793",0.00,11.00,0,292.76,298.17,0.0,0.0,0.000,278502.1,278502.1,706,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413352855,202388.00
10/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413352804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413353673,202389.00
10/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413352804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413353673,202390.00
10/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413352804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413353673,202391.00
10/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413352804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413353673,202392.00
10/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413352804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413353673,202393.00
10/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413352804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413353673,202394.00
10/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413352804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413353673,202395.00
10/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413352804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413353673,202396.00
10/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413352804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413353673,202397.00
10/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413352804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413353673,202398.00
10/15/2014 02:15,2,0.000,ALERT,213.06,296.36,60.012,1413353704,"274151322000083","019011112586793",0.00,10.30,0,292.76,299.97,0.0,0.0,0.000,280476.9,280476.9,708,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413353739,202399.00
10/15/2014 02:15,2,0.000,ALERT,213.29,296.36,60.012,1413353704,"274151322000076","019011112586793",0.00,10.70,0,292.46,299.97,0.0,0.0,0.000,294123.9,294123.9,706,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413353741,202400.00
10/15/2014 02:15,2,0.000,ALERT,212.83,295.76,60.017,1413353704,"274151322000094","019011112586793",0.00,10.00,0,292.16,299.07,0.0,0.0,0.000,213381.5,213381.5,727,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413353743,202401.00
10/15/2014 02:15,2,0.000,ALERT,212.61,295.76,60.022,1413353704,"274151322000052","019011112586793",0.00,11.00,0,291.85,299.67,0.0,0.0,0.000,281879.9,281879.9,706,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413353745,202402.00
10/15/2014 02:15,2,0.000,ALERT,212.83,296.36,60.012,1413353704,"274151322000085","019011112586793",0.00,10.30,0,292.46,299.67,0.0,0.0,0.000,281168.1,281168.1,706,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413353747,202403.00
10/15/2014 02:15,2,0.000,ALERT,212.83,295.16,60.017,1413353704,"274151322000087","019011112586793",0.00,10.70,0,291.55,298.77,0.0,0.0,0.000,267042.5,267042.5,707,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413353749,202404.00
10/15/2014 02:15,2,0.000,ALERT,212.38,295.46,60.012,1413353704,"274151322000088","019011112586793",0.00,11.00,0,292.16,299.07,0.0,0.0,0.000,273139.7,273139.7,708,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413353751,202405.00
10/15/2014 02:15,2,0.000,ALERT,212.61,297.26,60.017,1413353704,"274151322000095","019011112586793",0.00,10.00,0,293.66,300.27,0.0,0.0,0.000,291541.8,291541.8,708,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413353753,202406.00
10/15/2014 02:15,2,0.000,ALERT,213.51,295.46,60.012,1413353704,"274151322000068","019011112586793",0.00,11.30,0,291.85,298.47,0.0,0.0,0.000,211814.9,211814.9,720,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413353754,202407.00
10/15/2014 02:15,2,0.000,ALERT,212.38,296.06,60.012,1413353704,"274151322000054","019011112586793",0.00,11.00,0,292.46,299.67,0.0,0.0,0.000,278502.1,278502.1,708,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413353756,202408.00
10/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413353704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413354574,202409.00
10/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413353704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413354574,202410.00
10/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413353704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413354574,202411.00
10/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413353704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413354574,202412.00
10/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413353704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413354574,202413.00
10/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413353704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413354574,202414.00
10/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413353704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413354574,202415.00
10/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413353704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413354574,202416.00
10/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413353704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413354574,202417.00
10/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413353704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413354574,202418.00
10/15/2014 02:30,2,0.000,ALERT,212.38,296.06,59.990,1413354604,"274151322000083","019011112586793",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,280476.9,280476.9,710,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413354639,202419.00
10/15/2014 02:30,2,0.000,ALERT,212.83,295.46,60.017,1413354604,"274151322000076","019011112586793",0.00,10.70,0,293.36,298.17,0.0,0.0,0.000,294123.9,294123.9,708,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413354641,202420.00
10/15/2014 02:30,2,0.000,ALERT,212.38,294.86,60.012,1413354604,"274151322000094","019011112586793",0.00,10.00,0,293.06,297.57,0.0,0.0,0.000,213381.5,213381.5,729,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413354643,202421.00
10/15/2014 02:30,2,0.000,ALERT,212.16,295.46,60.006,1413354604,"274151322000052","019011112586793",0.00,10.70,0,293.36,298.17,0.0,0.0,0.000,281879.9,281879.9,708,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413354644,202422.00
10/15/2014 02:30,2,0.000,ALERT,212.61,295.16,60.006,1413354604,"274151322000085","019011112586793",0.00,10.30,0,293.36,297.87,0.0,0.0,0.000,281168.1,281168.1,708,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413354646,202423.00
10/15/2014 02:30,2,0.000,ALERT,212.38,294.26,60.012,1413354604,"274151322000087","019011112586793",0.00,10.70,0,292.46,297.26,0.0,0.0,0.000,267042.5,267042.5,709,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413354648,202424.00
10/15/2014 02:30,2,0.000,ALERT,211.93,295.16,60.006,1413354604,"274151322000088","019011112586793",0.00,11.00,0,293.06,297.57,0.0,0.0,0.000,273139.7,273139.7,710,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413354650,202425.00
10/15/2014 02:30,2,0.000,ALERT,212.38,296.36,60.006,1413354604,"274151322000095","019011112586793",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,291541.8,291541.8,710,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413354652,202426.00
10/15/2014 02:30,2,0.000,ALERT,213.06,294.86,59.996,1413354604,"274151322000068","019011112586793",0.00,11.30,0,293.06,296.96,0.0,0.0,0.000,211814.9,211814.9,722,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413354654,202427.00
10/15/2014 02:30,2,0.000,ALERT,212.16,295.46,60.012,1413354604,"274151322000054","019011112586793",0.00,11.00,0,293.36,298.17,0.0,0.0,0.000,278502.1,278502.1,710,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413354655,202428.00
10/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413354604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413355474,202429.00
10/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413354604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413355474,202430.00
10/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413354604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413355474,202431.00
10/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413354604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413355474,202432.00
10/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413354604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413355474,202433.00
10/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413354604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413355474,202434.00
10/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413354604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413355474,202435.00
10/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413354604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413355474,202436.00
10/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413354604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413355474,202437.00
10/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413354604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413355474,202438.00
10/15/2014 02:45,2,0.000,ALERT,212.83,296.06,60.028,1413355504,"274151322000083","019011112586793",0.00,10.30,0,282.24,299.07,0.0,0.0,0.000,280476.9,280476.9,712,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413355539,202439.00
10/15/2014 02:45,2,0.000,ALERT,213.29,295.76,60.022,1413355504,"274151322000076","019011112586793",0.00,10.70,0,281.94,299.07,0.0,0.0,0.000,294123.9,294123.9,710,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413355541,202440.00
10/15/2014 02:45,2,0.000,ALERT,212.83,295.16,60.022,1413355504,"274151322000094","019011112586793",0.00,10.00,0,281.94,298.17,0.0,0.0,0.000,213381.5,213381.5,731,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413355543,202441.00
10/15/2014 02:45,2,0.000,ALERT,212.61,295.76,60.022,1413355504,"274151322000052","019011112586793",0.00,11.00,0,282.24,298.77,0.0,0.0,0.000,281879.9,281879.9,710,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413355545,202442.00
10/15/2014 02:45,2,0.000,ALERT,212.83,295.76,60.022,1413355504,"274151322000085","019011112586793",0.00,10.70,0,282.24,299.07,0.0,0.0,0.000,281168.1,281168.1,710,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413355547,202443.00
10/15/2014 02:45,2,0.000,ALERT,212.83,294.86,60.022,1413355504,"274151322000087","019011112586793",0.00,10.70,0,281.33,297.87,0.0,0.0,0.000,267042.5,267042.5,711,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413355549,202444.00
10/15/2014 02:45,2,0.000,ALERT,212.38,295.46,60.022,1413355504,"274151322000088","019011112586793",0.00,11.00,0,281.94,298.17,0.0,0.0,0.000,273139.7,273139.7,712,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413355551,202445.00
10/15/2014 02:45,2,0.000,ALERT,212.83,296.66,60.022,1413355504,"274151322000095","019011112586793",0.00,10.00,0,283.14,299.97,0.0,0.0,0.000,291541.8,291541.8,712,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413355553,202446.00
10/15/2014 02:45,2,0.000,ALERT,213.29,294.86,59.990,1413355504,"274151322000068","019011112586793",0.00,11.30,0,281.64,297.87,0.0,0.0,0.000,211814.9,211814.9,724,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413355555,202447.00
10/15/2014 02:45,2,0.000,ALERT,212.38,295.76,60.017,1413355504,"274151322000054","019011112586793",0.00,11.00,0,281.94,298.77,0.0,0.0,0.000,278502.1,278502.1,712,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413355556,202448.00
10/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413355504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413356374,202449.00
10/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413355504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413356374,202450.00
10/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413355504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413356374,202451.00
10/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413355504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413356374,202452.00
10/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413355504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413356374,202453.00
10/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413355504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413356374,202454.00
10/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413355504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413356374,202455.00
10/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413355504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413356374,202456.00
10/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413355504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413356374,202457.00
10/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413355504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413356374,202458.00
10/15/2014 03:00,2,0.000,ALERT,213.06,295.46,60.012,1413356404,"274151322000083","019011112586793",0.00,10.30,0,293.06,298.17,0.0,0.0,0.000,280476.9,280476.9,714,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413356439,202459.00
10/15/2014 03:00,2,0.000,ALERT,213.51,295.16,60.006,1413356404,"274151322000076","019011112586793",0.00,10.70,0,292.76,298.17,0.0,0.0,0.000,294123.9,294123.9,712,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413356440,202460.00
10/15/2014 03:00,2,0.000,ALERT,212.83,294.86,60.017,1413356404,"274151322000094","019011112586793",0.00,10.00,0,292.46,297.26,0.0,0.0,0.000,213381.5,213381.5,733,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413356442,202461.00
10/15/2014 03:00,2,0.000,ALERT,212.61,295.46,60.012,1413356404,"274151322000052","019011112586793",0.00,11.00,0,292.46,298.17,0.0,0.0,0.000,281879.9,281879.9,712,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413356444,202462.00
10/15/2014 03:00,2,0.000,ALERT,213.06,295.16,60.017,1413356404,"274151322000085","019011112586793",0.00,10.30,0,292.76,297.87,0.0,0.0,0.000,281168.1,281168.1,712,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413356446,202463.00
10/15/2014 03:00,2,0.000,ALERT,213.06,294.86,60.006,1413356404,"274151322000087","019011112586793",0.00,10.70,0,291.85,296.96,0.0,0.0,0.000,267042.5,267042.5,713,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413356448,202464.00
10/15/2014 03:00,2,0.000,ALERT,212.38,295.46,60.012,1413356404,"274151322000088","019011112586793",0.00,11.00,0,292.76,297.26,0.0,0.0,0.000,273139.7,273139.7,714,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413356450,202465.00
10/15/2014 03:00,2,0.000,ALERT,212.83,296.36,60.001,1413356404,"274151322000095","019011112586793",0.00,10.00,0,293.96,298.47,0.0,0.0,0.000,291541.8,291541.8,714,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413356452,202466.00
10/15/2014 03:00,2,0.000,ALERT,213.51,294.86,60.033,1413356404,"274151322000068","019011112586793",0.00,11.30,0,292.16,296.66,0.0,0.0,0.000,211814.9,211814.9,726,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413356454,202467.00
10/15/2014 03:00,2,0.000,ALERT,212.83,295.76,60.006,1413356404,"274151322000054","019011112586793",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,278502.1,278502.1,714,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413356455,202468.00
10/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413356404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413357273,202469.00
10/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413356404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413357273,202470.00
10/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413356404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413357273,202471.00
10/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413356404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413357273,202472.00
10/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413356404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413357273,202473.00
10/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413356404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413357273,202474.00
10/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413356404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413357273,202475.00
10/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413356404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413357273,202476.00
10/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413356404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413357273,202477.00
10/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413356404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413357273,202478.00
10/15/2014 03:15,2,0.000,ALERT,212.61,295.46,60.028,1413357304,"274151322000083","019011112586793",0.00,10.30,0,293.06,297.57,0.0,0.0,0.000,280476.9,280476.9,716,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413357339,202479.00
10/15/2014 03:15,2,0.000,ALERT,213.06,294.86,60.022,1413357304,"274151322000076","019011112586793",0.00,10.70,0,292.76,297.57,0.0,0.0,0.000,294123.9,294123.9,714,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413357341,202480.00
10/15/2014 03:15,2,0.000,ALERT,212.61,294.86,60.033,1413357304,"274151322000094","019011112586793",0.00,10.00,0,292.46,296.66,0.0,0.0,0.000,213381.5,213381.5,735,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413357344,202481.00
10/15/2014 03:15,2,0.000,ALERT,212.38,295.46,60.033,1413357304,"274151322000052","019011112586793",0.00,11.00,0,292.46,297.26,0.0,0.0,0.000,281879.9,281879.9,714,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413357346,202482.00
10/15/2014 03:15,2,0.000,ALERT,212.61,295.46,60.028,1413357304,"274151322000085","019011112586793",0.00,10.30,0,292.76,297.26,0.0,0.0,0.000,281168.1,281168.1,714,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413357348,202483.00
10/15/2014 03:15,2,0.000,ALERT,212.38,294.26,59.990,1413357304,"274151322000087","019011112586793",0.00,10.30,0,291.85,296.36,0.0,0.0,0.000,267042.5,267042.5,715,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413357349,202484.00
10/15/2014 03:15,2,0.000,ALERT,211.93,294.86,60.033,1413357304,"274151322000088","019011112586793",0.00,11.00,0,292.76,296.66,0.0,0.0,0.000,273139.7,273139.7,716,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413357351,202485.00
10/15/2014 03:15,2,0.000,ALERT,212.61,296.36,60.001,1413357304,"274151322000095","019011112586793",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,291541.8,291541.8,716,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413357353,202486.00
10/15/2014 03:15,2,0.000,ALERT,213.06,294.56,60.033,1413357304,"274151322000068","019011112586793",0.00,11.30,0,292.16,296.06,0.0,0.0,0.000,211814.9,211814.9,728,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413357355,202487.00
10/15/2014 03:15,2,0.000,ALERT,212.38,295.16,60.028,1413357304,"274151322000054","019011112586793",0.00,11.00,0,292.76,297.57,0.0,0.0,0.000,278502.1,278502.1,716,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413357357,202488.00
10/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413357304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413358175,202489.00
10/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413357304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413358175,202490.00
10/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413357304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413358175,202491.00
10/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413357304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413358175,202492.00
10/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413357304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413358175,202493.00
10/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413357304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413358175,202494.00
10/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413357304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413358175,202495.00
10/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413357304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413358175,202496.00
10/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413357304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413358175,202497.00
10/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413357304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413358175,202498.00
10/15/2014 03:30,2,0.000,ALERT,212.83,295.76,60.001,1413358205,"274151322000083","019011112586793",0.00,10.30,0,293.66,297.26,0.0,0.0,0.000,280476.9,280476.9,718,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413358240,202499.00
10/15/2014 03:30,2,0.000,ALERT,213.51,295.46,59.996,1413358205,"274151322000076","019011112586793",0.00,10.70,0,293.36,297.57,0.0,0.0,0.000,294123.9,294123.9,716,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413358242,202500.00
10/15/2014 03:30,2,0.000,ALERT,212.83,294.86,59.990,1413358205,"274151322000094","019011112586793",0.00,10.00,0,293.06,296.66,0.0,0.0,0.000,213381.5,213381.5,737,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413358243,202501.00
10/15/2014 03:30,2,0.000,ALERT,212.61,296.06,59.975,1413358205,"274151322000052","019011112586793",0.00,10.70,0,293.06,297.26,0.0,0.0,0.000,281879.9,281879.9,716,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413358245,202502.00
10/15/2014 03:30,2,0.000,ALERT,212.83,295.46,60.006,1413358205,"274151322000085","019011112586793",0.00,10.30,0,293.36,297.26,0.0,0.0,0.000,281168.1,281168.1,716,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413358247,202503.00
10/15/2014 03:30,2,0.000,ALERT,212.83,294.56,60.012,1413358205,"274151322000087","019011112586793",0.00,10.30,0,292.46,296.36,0.0,0.0,0.000,267042.5,267042.5,717,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413358249,202504.00
10/15/2014 03:30,2,0.000,ALERT,212.38,295.16,59.990,1413358205,"274151322000088","019011112586793",0.00,11.00,0,293.06,296.66,0.0,0.0,0.000,273139.7,273139.7,718,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413358251,202505.00
10/15/2014 03:30,2,0.000,ALERT,212.83,296.66,59.996,1413358205,"274151322000095","019011112586793",0.00,10.00,0,294.56,298.17,0.0,0.0,0.000,291541.8,291541.8,718,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413358253,202506.00
10/15/2014 03:30,2,0.000,ALERT,213.51,294.86,60.001,1413358205,"274151322000068","019011112586793",0.00,11.30,0,293.06,296.06,0.0,0.0,0.000,211814.9,211814.9,730,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413358254,202507.00
10/15/2014 03:30,2,0.000,ALERT,212.61,295.76,59.996,1413358205,"274151322000054","019011112586793",0.00,11.00,0,293.36,297.26,0.0,0.0,0.000,278502.1,278502.1,718,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413358256,202508.00
10/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413358205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359074,202509.00
10/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413358205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359074,202510.00
10/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413358205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359074,202511.00
10/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413358205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359074,202512.00
10/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413358205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359074,202513.00
10/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413358205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359074,202514.00
10/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413358205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359074,202515.00
10/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413358205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359074,202516.00
10/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413358205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359074,202517.00
10/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413358205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359074,202518.00
10/15/2014 03:45,2,0.000,ALERT,213.06,294.86,59.980,1413359104,"274151322000083","019011112586793",0.00,10.30,0,293.06,298.77,0.0,0.0,0.000,280476.9,280476.9,720,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413359139,202519.00
10/15/2014 03:45,2,0.000,ALERT,213.29,293.96,59.980,1413359104,"274151322000076","019011112586793",0.00,10.70,0,292.76,298.77,0.0,0.0,0.000,294123.9,294123.9,718,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413359141,202520.00
10/15/2014 03:45,2,0.000,ALERT,212.83,293.36,59.980,1413359104,"274151322000094","019011112586793",0.00,10.00,0,292.46,297.87,0.0,0.0,0.000,213381.5,213381.5,739,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413359143,202521.00
10/15/2014 03:45,2,0.000,ALERT,212.38,294.56,59.953,1413359104,"274151322000052","019011112586793",0.00,10.70,0,292.76,298.47,0.0,0.0,0.000,281879.9,281879.9,718,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413359144,202522.00
10/15/2014 03:45,2,0.000,ALERT,212.83,293.96,59.980,1413359104,"274151322000085","019011112586793",0.00,10.30,0,292.76,298.47,0.0,0.0,0.000,281168.1,281168.1,718,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413359146,202523.00
10/15/2014 03:45,2,0.000,ALERT,212.61,293.66,59.959,1413359104,"274151322000087","019011112586793",0.00,10.30,0,291.85,297.26,0.0,0.0,0.000,267042.5,267042.5,719,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413359148,202524.00
10/15/2014 03:45,2,0.000,ALERT,212.16,294.26,59.980,1413359104,"274151322000088","019011112586793",0.00,10.70,0,292.76,297.87,0.0,0.0,0.000,273139.7,273139.7,720,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413359150,202525.00
10/15/2014 03:45,2,0.000,ALERT,212.83,295.16,59.980,1413359104,"274151322000095","019011112586793",0.00,10.00,0,293.96,299.37,0.0,0.0,0.000,291541.8,291541.8,720,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413359152,202526.00
10/15/2014 03:45,2,0.000,ALERT,213.51,293.36,59.980,1413359104,"274151322000068","019011112586793",0.00,11.30,0,292.46,297.57,0.0,0.0,0.000,211814.9,211814.9,732,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413359154,202527.00
10/15/2014 03:45,2,0.000,ALERT,212.61,294.56,59.980,1413359104,"274151322000054","019011112586793",0.00,11.00,0,292.76,298.17,0.0,0.0,0.000,278502.1,278502.1,720,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413359156,202528.00
10/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413359104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359975,202529.00
10/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413359104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359975,202530.00
10/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413359104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359975,202531.00
10/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413359104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359975,202532.00
10/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413359104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359975,202533.00
10/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413359104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359975,202534.00
