ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413359104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359975,202535.00
10/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413359104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359975,202536.00
10/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413359104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359975,202537.00
10/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413359104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413359975,202538.00
10/15/2014 04:00,2,0.000,ALERT,212.83,294.26,60.012,1413360004,"274151322000083","019011112586793",0.00,10.30,0,292.16,296.36,0.0,0.0,0.000,280476.9,280476.9,722,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360039,202539.00
10/15/2014 04:00,2,0.000,ALERT,213.29,294.56,59.996,1413360004,"274151322000076","019011112586793",0.00,10.70,0,291.85,296.36,0.0,0.0,0.000,294123.9,294123.9,720,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360041,202540.00
10/15/2014 04:00,2,0.000,ALERT,212.61,293.66,59.996,1413360004,"274151322000094","019011112586793",0.00,9.70,0,291.25,295.46,0.0,0.0,0.000,213381.5,213381.5,741,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413360043,202541.00
10/15/2014 04:00,2,0.000,ALERT,212.38,293.66,60.006,1413360004,"274151322000052","019011112586793",0.00,10.70,0,291.55,296.36,0.0,0.0,0.000,281879.9,281879.9,720,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360045,202542.00
10/15/2014 04:00,2,0.000,ALERT,212.83,293.96,60.001,1413360004,"274151322000085","019011112586793",0.00,10.30,0,291.55,296.06,0.0,0.0,0.000,281168.1,281168.1,720,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360046,202543.00
10/15/2014 04:00,2,0.000,ALERT,212.61,293.36,60.022,1413360004,"274151322000087","019011112586793",0.00,10.30,0,290.95,295.46,0.0,0.0,0.000,267042.5,267042.5,721,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360049,202544.00
10/15/2014 04:00,2,0.000,ALERT,212.16,293.96,60.012,1413360004,"274151322000088","019011112586793",0.00,10.70,0,291.55,295.76,0.0,0.0,0.000,273139.7,273139.7,722,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360051,202545.00
10/15/2014 04:00,2,0.000,ALERT,212.61,295.16,59.996,1413360004,"274151322000095","019011112586793",0.00,9.70,0,293.06,296.96,0.0,0.0,0.000,291541.8,291541.8,722,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413360053,202546.00
10/15/2014 04:00,2,0.000,ALERT,213.29,293.36,60.012,1413360004,"274151322000068","019011112586793",0.00,11.30,0,291.25,295.16,0.0,0.0,0.000,211814.9,211814.9,734,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360054,202547.00
10/15/2014 04:00,2,0.000,ALERT,212.61,293.96,60.001,1413360004,"274151322000054","019011112586793",0.00,11.00,0,292.16,296.36,0.0,0.0,0.000,278502.1,278502.1,722,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360056,202548.00
10/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413360004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413360875,202549.00
10/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413360004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413360875,202550.00
10/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413360004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413360875,202551.00
10/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413360004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413360875,202552.00
10/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413360004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413360875,202553.00
10/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413360004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413360875,202554.00
10/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413360004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413360875,202555.00
10/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413360004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413360875,202556.00
10/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413360004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413360875,202557.00
10/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413360004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413360875,202558.00
10/15/2014 04:15,2,0.000,ALERT,212.83,294.26,59.985,1413360906,"274151322000083","019011112586793",0.00,10.00,0,292.16,297.57,0.0,0.0,0.000,280476.9,280476.9,724,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413360941,202559.00
10/15/2014 04:15,2,0.000,ALERT,213.74,293.66,59.985,1413360906,"274151322000076","019011112586793",0.00,10.70,0,291.85,297.57,0.0,0.0,0.000,294123.9,294123.9,722,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360943,202560.00
10/15/2014 04:15,2,0.000,ALERT,212.83,293.66,59.964,1413360906,"274151322000094","019011112586793",0.00,10.00,0,291.25,296.66,0.0,0.0,0.000,213381.5,213381.5,743,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360944,202561.00
10/15/2014 04:15,2,0.000,ALERT,212.61,293.96,59.990,1413360906,"274151322000052","019011112586793",0.00,10.70,0,291.55,297.57,0.0,0.0,0.000,281879.9,281879.9,722,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360946,202562.00
10/15/2014 04:15,2,0.000,ALERT,213.06,294.26,59.985,1413360906,"274151322000085","019011112586793",0.00,10.30,0,291.85,297.26,0.0,0.0,0.000,281168.1,281168.1,722,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360948,202563.00
10/15/2014 04:15,2,0.000,ALERT,213.06,293.06,59.985,1413360906,"274151322000087","019011112586793",0.00,10.30,0,290.95,296.66,0.0,0.0,0.000,267042.5,267042.5,723,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360950,202564.00
10/15/2014 04:15,2,0.000,ALERT,212.61,293.66,59.990,1413360906,"274151322000088","019011112586793",0.00,10.70,0,291.55,296.96,0.0,0.0,0.000,273139.7,273139.7,724,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413360952,202565.00
10/15/2014 04:15,2,0.000,ALERT,213.06,294.86,60.001,1413360906,"274151322000095","019011112586793",0.00,9.70,0,292.76,297.87,0.0,0.0,0.000,291541.8,291541.8,724,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360954,202566.00
10/15/2014 04:15,2,0.000,ALERT,213.51,293.36,59.980,1413360906,"274151322000068","019011112586793",0.00,11.30,0,291.25,296.36,0.0,0.0,0.000,211814.9,211814.9,736,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360956,202567.00
10/15/2014 04:15,2,0.000,ALERT,212.61,293.96,59.985,1413360906,"274151322000054","019011112586793",0.00,11.00,0,291.55,297.57,0.0,0.0,0.000,278502.1,278502.1,724,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413360957,202568.00
10/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413360906,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413361776,202569.00
10/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413360906,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413361776,202570.00
10/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413360906,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413361776,202571.00
10/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413360906,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413361776,202572.00
10/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413360906,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413361776,202573.00
10/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413360906,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413361776,202574.00
10/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413360906,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413361776,202575.00
10/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413360906,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413361776,202576.00
10/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413360906,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413361776,202577.00
10/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413360906,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413361776,202578.00
10/15/2014 04:30,2,0.000,ALERT,213.06,296.66,60.001,1413361804,"274151322000083","019011112586793",0.00,10.00,0,291.85,297.57,0.0,0.0,0.000,280476.9,280476.9,726,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413361838,202579.00
10/15/2014 04:30,2,0.000,ALERT,213.29,295.76,60.006,1413361804,"274151322000076","019011112586793",0.00,10.70,0,291.85,297.57,0.0,0.0,0.000,294123.9,294123.9,724,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413361840,202580.00
10/15/2014 04:30,2,0.000,ALERT,212.83,295.46,60.006,1413361804,"274151322000094","019011112586793",0.00,10.00,0,291.55,296.66,0.0,0.0,0.000,213381.5,213381.5,745,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413361842,202581.00
10/15/2014 04:30,2,0.000,ALERT,212.61,296.66,60.006,1413361804,"274151322000052","019011112586793",0.00,10.70,0,291.85,297.57,0.0,0.0,0.000,281879.9,281879.9,724,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413361844,202582.00
10/15/2014 04:30,2,0.000,ALERT,213.06,295.76,60.006,1413361804,"274151322000085","019011112586793",0.00,10.30,0,292.16,297.26,0.0,0.0,0.000,281168.1,281168.1,724,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413361846,202583.00
10/15/2014 04:30,2,0.000,ALERT,212.83,295.46,60.006,1413361804,"274151322000087","019011112586793",0.00,10.30,0,291.25,296.66,0.0,0.0,0.000,267042.5,267042.5,725,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413361847,202584.00
10/15/2014 04:30,2,0.000,ALERT,212.61,296.06,60.012,1413361804,"274151322000088","019011112586793",0.00,10.70,0,291.85,296.96,0.0,0.0,0.000,273139.7,273139.7,726,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413361849,202585.00
10/15/2014 04:30,2,0.000,ALERT,213.06,296.96,60.017,1413361804,"274151322000095","019011112586793",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,291541.8,291541.8,726,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413361851,202586.00
10/15/2014 04:30,2,0.000,ALERT,213.51,295.46,59.996,1413361804,"274151322000068","019011112586793",0.00,11.00,0,291.55,296.36,0.0,0.0,0.000,211814.9,211814.9,738,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413361853,202587.00
10/15/2014 04:30,2,0.000,ALERT,212.61,296.36,60.001,1413361804,"274151322000054","019011112586793",0.00,11.00,0,291.85,297.57,0.0,0.0,0.000,278502.1,278502.1,726,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413361855,202588.00
10/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413361804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413362674,202589.00
10/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413361804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413362674,202590.00
10/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413361804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413362674,202591.00
10/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413361804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413362674,202592.00
10/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413361804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413362674,202593.00
10/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413361804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413362674,202594.00
10/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413361804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413362674,202595.00
10/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413361804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413362674,202596.00
10/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413361804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413362674,202597.00
10/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413361804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413362674,202598.00
10/15/2014 04:45,2,0.000,ALERT,212.61,295.46,60.001,1413362705,"274151322000083","019011112586793",0.00,10.00,0,292.46,297.87,0.0,0.0,0.000,280476.9,280476.9,728,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413362741,202599.00
10/15/2014 04:45,2,0.000,ALERT,213.06,294.56,60.001,1413362705,"274151322000076","019011112586793",0.00,10.30,0,292.16,297.87,0.0,0.0,0.000,294123.9,294123.9,726,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413362742,202600.00
10/15/2014 04:45,2,0.000,ALERT,212.38,294.56,60.022,1413362705,"274151322000094","019011112586793",0.00,9.70,0,291.85,296.96,0.0,0.0,0.000,213381.5,213381.5,747,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413362744,202601.00
10/15/2014 04:45,2,0.000,ALERT,212.16,295.16,60.001,1413362705,"274151322000052","019011112586793",0.00,10.70,0,291.85,297.57,0.0,0.0,0.000,281879.9,281879.9,726,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413362746,202602.00
10/15/2014 04:45,2,0.000,ALERT,212.61,294.86,60.043,1413362705,"274151322000085","019011112586793",0.00,10.30,0,292.16,297.57,0.0,0.0,0.000,281168.1,281168.1,726,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413362748,202603.00
10/15/2014 04:45,2,0.000,ALERT,212.61,294.56,60.001,1413362705,"274151322000087","019011112586793",0.00,10.30,0,291.25,296.96,0.0,0.0,0.000,267042.5,267042.5,727,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413362750,202604.00
10/15/2014 04:45,2,0.000,ALERT,211.93,295.16,59.980,1413362705,"274151322000088","019011112586793",0.00,10.70,0,291.85,297.26,0.0,0.0,0.000,273139.7,273139.7,728,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413362752,202605.00
10/15/2014 04:45,2,0.000,ALERT,212.38,296.06,59.996,1413362705,"274151322000095","019011112586793",0.00,9.70,0,293.06,298.77,0.0,0.0,0.000,291541.8,291541.8,728,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413362753,202606.00
10/15/2014 04:45,2,0.000,ALERT,213.06,294.26,60.001,1413362705,"274151322000068","019011112586793",0.00,11.00,0,291.55,296.36,0.0,0.0,0.000,211814.9,211814.9,740,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413362755,202607.00
10/15/2014 04:45,2,0.000,ALERT,212.16,295.46,60.001,1413362705,"274151322000054","019011112586793",0.00,11.00,0,292.16,297.57,0.0,0.0,0.000,278502.1,278502.1,728,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413362757,202608.00
10/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413362705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413363575,202609.00
10/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413362705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413363575,202610.00
10/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413362705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413363575,202611.00
10/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413362705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413363575,202612.00
10/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413362705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413363575,202613.00
10/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413362705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413363575,202614.00
10/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413362705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413363575,202615.00
10/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413362705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413363575,202616.00
10/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413362705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413363575,202617.00
10/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413362705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413363575,202618.00
10/15/2014 05:00,2,0.000,ALERT,213.29,295.76,60.038,1413363604,"274151322000083","019011112586793",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,280476.9,280476.9,730,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413363639,202619.00
10/15/2014 05:00,2,0.000,ALERT,213.74,296.36,60.006,1413363604,"274151322000076","019011112586793",0.00,10.30,0,293.06,298.47,0.0,0.0,0.000,294123.9,294123.9,728,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413363640,202620.00
10/15/2014 05:00,2,0.000,ALERT,213.51,295.46,60.001,1413363604,"274151322000094","019011112586793",0.00,9.70,0,292.76,297.26,0.0,0.0,0.000,213381.5,213381.5,749,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413363642,202621.00
10/15/2014 05:00,2,0.000,ALERT,213.06,295.46,60.006,1413363604,"274151322000052","019011112586793",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,281879.9,281879.9,728,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413363644,202622.00
10/15/2014 05:00,2,0.000,ALERT,213.51,295.76,60.006,1413363604,"274151322000085","019011112586793",0.00,10.00,0,293.06,298.17,0.0,0.0,0.000,281168.1,281168.1,728,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413363646,202623.00
10/15/2014 05:00,2,0.000,ALERT,213.29,294.56,60.006,1413363604,"274151322000087","019011112586793",0.00,10.30,0,292.46,297.26,0.0,0.0,0.000,267042.5,267042.5,729,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413363648,202624.00
10/15/2014 05:00,2,0.000,ALERT,213.06,295.16,60.006,1413363604,"274151322000088","019011112586793",0.00,10.70,0,293.06,297.57,0.0,0.0,0.000,273139.7,273139.7,730,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413363650,202625.00
10/15/2014 05:00,2,0.000,ALERT,213.29,296.96,60.006,1413363604,"274151322000095","019011112586793",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,291541.8,291541.8,730,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413363652,202626.00
10/15/2014 05:00,2,0.000,ALERT,213.96,294.86,60.012,1413363604,"274151322000068","019011112586793",0.00,11.00,0,292.76,296.96,0.0,0.0,0.000,211814.9,211814.9,742,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413363654,202627.00
10/15/2014 05:00,2,0.000,ALERT,213.06,295.46,59.980,1413363604,"274151322000054","019011112586793",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,278502.1,278502.1,730,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413363655,202628.00
10/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413363604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413364473,202629.00
10/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413363604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413364473,202630.00
10/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413363604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413364473,202631.00
10/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413363604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413364473,202632.00
10/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413363604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413364473,202633.00
10/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413363604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413364473,202634.00
10/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413363604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413364473,202635.00
10/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413363604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413364473,202636.00
10/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413363604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413364473,202637.00
10/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413363604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413364473,202638.00
10/15/2014 05:15,2,0.000,ALERT,212.83,296.36,60.028,1413364504,"274151322000083","019011112586793",0.00,10.00,0,294.56,298.17,0.0,0.0,0.000,280476.9,280476.9,732,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413364539,202639.00
10/15/2014 05:15,2,0.000,ALERT,213.51,295.46,60.038,1413364504,"274151322000076","019011112586793",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,294123.9,294123.9,730,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413364541,202640.00
10/15/2014 05:15,2,0.000,ALERT,213.06,295.46,60.028,1413364504,"274151322000094","019011112586793",0.00,9.70,0,293.96,297.26,0.0,0.0,0.000,213381.5,213381.5,751,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413364543,202641.00
10/15/2014 05:15,2,0.000,ALERT,212.61,296.06,59.990,1413364504,"274151322000052","019011112586793",0.00,10.30,0,293.66,297.87,0.0,0.0,0.000,281879.9,281879.9,730,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413364545,202642.00
10/15/2014 05:15,2,0.000,ALERT,213.06,295.46,60.028,1413364504,"274151322000085","019011112586793",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,281168.1,281168.1,730,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413364547,202643.00
10/15/2014 05:15,2,0.000,ALERT,212.83,295.16,60.028,1413364504,"274151322000087","019011112586793",0.00,10.30,0,293.36,296.96,0.0,0.0,0.000,267042.5,267042.5,731,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413364549,202644.00
10/15/2014 05:15,2,0.000,ALERT,212.61,295.76,60.028,1413364504,"274151322000088","019011112586793",0.00,10.70,0,293.96,297.57,0.0,0.0,0.000,273139.7,273139.7,732,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413364551,202645.00
10/15/2014 05:15,2,0.000,ALERT,212.83,296.66,60.033,1413364504,"274151322000095","019011112586793",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,291541.8,291541.8,732,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413364552,202646.00
10/15/2014 05:15,2,0.000,ALERT,213.29,295.16,60.028,1413364504,"274151322000068","019011112586793",0.00,11.00,0,293.66,296.96,0.0,0.0,0.000,211814.9,211814.9,744,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413364554,202647.00
10/15/2014 05:15,2,0.000,ALERT,212.61,296.36,60.033,1413364504,"274151322000054","019011112586793",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,278502.1,278502.1,732,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413364557,202648.00
10/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413364504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413365374,202649.00
10/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413364504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413365374,202650.00
10/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413364504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413365374,202651.00
10/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413364504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413365374,202652.00
10/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413364504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413365374,202653.00
10/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413364504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413365374,202654.00
10/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413364504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413365374,202655.00
10/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413364504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413365374,202656.00
10/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413364504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413365374,202657.00
10/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413364504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413365374,202658.00
10/15/2014 05:30,2,0.000,ALERT,212.16,293.96,60.043,1413365405,"274151322000083","019011112586793",0.00,10.00,0,292.16,297.87,0.0,0.0,0.000,280476.9,280476.9,734,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413365440,202659.00
10/15/2014 05:30,2,0.000,ALERT,212.61,293.96,60.017,1413365405,"274151322000076","019011112586793",0.00,10.30,0,291.85,297.87,0.0,0.0,0.000,294123.9,294123.9,732,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413365442,202660.00
10/15/2014 05:30,2,0.000,ALERT,212.16,293.36,60.017,1413365405,"274151322000094","019011112586793",0.00,9.70,0,291.55,296.96,0.0,0.0,0.000,213381.5,213381.5,753,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413365444,202661.00
10/15/2014 05:30,2,0.000,ALERT,211.93,293.66,60.054,1413365405,"274151322000052","019011112586793",0.00,10.70,0,291.55,297.87,0.0,0.0,0.000,281879.9,281879.9,732,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413365445,202662.00
10/15/2014 05:30,2,0.000,ALERT,212.16,294.26,60.006,1413365405,"274151322000085","019011112586793",0.00,10.30,0,291.85,297.87,0.0,0.0,0.000,281168.1,281168.1,732,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413365447,202663.00
10/15/2014 05:30,2,0.000,ALERT,212.16,293.06,60.012,1413365405,"274151322000087","019011112586793",0.00,10.00,0,290.95,296.66,0.0,0.0,0.000,267042.5,267042.5,733,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413365449,202664.00
10/15/2014 05:30,2,0.000,ALERT,211.70,293.66,60.012,1413365405,"274151322000088","019011112586793",0.00,10.70,0,291.55,297.26,0.0,0.0,0.000,273139.7,273139.7,734,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413365451,202665.00
10/15/2014 05:30,2,0.000,ALERT,212.16,294.86,60.012,1413365405,"274151322000095","019011112586793",0.00,9.70,0,293.06,298.77,0.0,0.0,0.000,291541.8,291541.8,734,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413365453,202666.00
10/15/2014 05:30,2,0.000,ALERT,212.61,293.06,59.985,1413365405,"274151322000068","019011112586793",0.00,11.00,0,291.25,296.66,0.0,0.0,0.000,211814.9,211814.9,746,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413365455,202667.00
10/15/2014 05:30,2,0.000,ALERT,211.93,293.96,60.012,1413365405,"274151322000054","019011112586793",0.00,10.70,0,291.85,297.87,0.0,0.0,0.000,278502.1,278502.1,734,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413365456,202668.00
10/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413365405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413366275,202669.00
10/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413365405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413366275,202670.00
10/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413365405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413366275,202671.00
10/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413365405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413366275,202672.00
10/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413365405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413366275,202673.00
10/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413365405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413366275,202674.00
10/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413365405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413366275,202675.00
10/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413365405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413366275,202676.00
10/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413365405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413366275,202677.00
10/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413365405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413366275,202678.00
10/15/2014 05:45,2,0.000,ALERT,213.06,295.16,60.001,1413366304,"274151322000083","019011112586793",0.00,10.30,0,292.76,297.57,0.0,0.0,0.000,280476.9,280476.9,736,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413366339,202679.00
10/15/2014 05:45,2,0.000,ALERT,213.51,294.26,60.012,1413366304,"274151322000076","019011112586793",0.00,10.70,0,292.46,297.57,0.0,0.0,0.000,294123.9,294123.9,734,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413366341,202680.00
10/15/2014 05:45,2,0.000,ALERT,212.83,293.96,60.001,1413366304,"274151322000094","019011112586793",0.00,9.70,0,292.16,296.66,0.0,0.0,0.000,213381.5,213381.5,755,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413366343,202681.00
10/15/2014 05:45,2,0.000,ALERT,212.61,294.86,60.012,1413366304,"274151322000052","019011112586793",0.00,10.70,0,292.16,297.57,0.0,0.0,0.000,281879.9,281879.9,734,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413366345,202682.00
10/15/2014 05:45,2,0.000,ALERT,213.06,294.26,59.985,1413366304,"274151322000085","019011112586793",0.00,10.30,0,292.46,297.26,0.0,0.0,0.000,281168.1,281168.1,734,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413366347,202683.00
10/15/2014 05:45,2,0.000,ALERT,213.06,293.96,60.006,1413366304,"274151322000087","019011112586793",0.00,10.30,0,291.25,296.66,0.0,0.0,0.000,267042.5,267042.5,735,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413366349,202684.00
10/15/2014 05:45,2,0.000,ALERT,212.61,294.26,60.001,1413366304,"274151322000088","019011112586793",0.00,10.70,0,292.16,296.96,0.0,0.0,0.000,273139.7,273139.7,736,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413366351,202685.00
10/15/2014 05:45,2,0.000,ALERT,213.06,295.46,60.001,1413366304,"274151322000095","019011112586793",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,291541.8,291541.8,736,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413366352,202686.00
10/15/2014 05:45,2,0.000,ALERT,213.51,293.96,60.022,1413366304,"274151322000068","019011112586793",0.00,11.00,0,291.85,296.36,0.0,0.0,0.000,211814.9,211814.9,748,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413366354,202687.00
10/15/2014 05:45,2,0.000,ALERT,212.83,294.86,60.012,1413366304,"274151322000054","019011112586793",0.00,10.70,0,292.46,297.26,0.0,0.0,0.000,278502.1,278502.1,736,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413366356,202688.00
10/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413366304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413367175,202689.00
10/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413366304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413367175,202690.00
10/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413366304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413367175,202691.00
10/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413366304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413367175,202692.00
