ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413366304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413367175,202693.00
10/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413366304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413367175,202694.00
10/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413366304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413367175,202695.00
10/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413366304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413367175,202696.00
10/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413366304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413367175,202697.00
10/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413366304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413367175,202698.00
10/15/2014 06:00,2,0.000,ALERT,212.61,294.26,59.996,1413367204,"274151322000083","019011112586793",0.00,10.30,0,292.46,297.57,0.0,0.0,0.000,280476.9,280476.9,738,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413367239,202699.00
10/15/2014 06:00,2,0.000,ALERT,213.06,294.26,60.001,1413367204,"274151322000076","019011112586793",0.00,10.70,0,292.16,296.96,0.0,0.0,0.000,294123.9,294123.9,736,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413367240,202700.00
10/15/2014 06:00,2,0.000,ALERT,212.38,293.66,59.996,1413367204,"274151322000094","019011112586793",0.00,9.70,0,291.85,296.06,0.0,0.0,0.000,213381.5,213381.5,757,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413367242,202701.00
10/15/2014 06:00,2,0.000,ALERT,212.16,294.26,60.001,1413367204,"274151322000052","019011112586793",0.00,11.00,0,291.85,297.26,0.0,0.0,0.000,281879.9,281879.9,736,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413367244,202702.00
10/15/2014 06:00,2,0.000,ALERT,212.38,293.96,59.975,1413367204,"274151322000085","019011112586793",0.00,10.30,0,292.16,296.66,0.0,0.0,0.000,281168.1,281168.1,736,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413367246,202703.00
10/15/2014 06:00,2,0.000,ALERT,212.38,293.06,60.001,1413367204,"274151322000087","019011112586793",0.00,10.30,0,291.25,296.36,0.0,0.0,0.000,267042.5,267042.5,737,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413367248,202704.00
10/15/2014 06:00,2,0.000,ALERT,211.93,293.66,59.990,1413367204,"274151322000088","019011112586793",0.00,11.00,0,291.85,296.66,0.0,0.0,0.000,273139.7,273139.7,738,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413367250,202705.00
10/15/2014 06:00,2,0.000,ALERT,212.38,294.86,59.990,1413367204,"274151322000095","019011112586793",0.00,9.70,0,293.06,297.87,0.0,0.0,0.000,291541.8,291541.8,738,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413367252,202706.00
10/15/2014 06:00,2,0.000,ALERT,213.06,293.06,59.996,1413367204,"274151322000068","019011112586793",0.00,11.30,0,291.55,296.06,0.0,0.0,0.000,211814.9,211814.9,750,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413367253,202707.00
10/15/2014 06:00,2,0.000,ALERT,212.16,294.26,59.996,1413367204,"274151322000054","019011112586793",0.00,11.00,0,292.16,297.26,0.0,0.0,0.000,278502.1,278502.1,738,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413367255,202708.00
10/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413367204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368073,202709.00
10/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413367204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368073,202710.00
10/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413367204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368073,202711.00
10/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413367204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368073,202712.00
10/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413367204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368073,202713.00
10/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413367204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368073,202714.00
10/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413367204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368073,202715.00
10/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413367204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368073,202716.00
10/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413367204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368073,202717.00
10/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413367204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368073,202718.00
10/15/2014 06:15,2,0.000,ALERT,212.16,293.06,59.975,1413368104,"274151322000083","019011112586793",0.00,10.30,0,290.05,296.06,0.0,0.0,0.000,280476.9,280476.9,740,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413368138,202719.00
10/15/2014 06:15,2,0.000,ALERT,212.61,293.06,59.990,1413368104,"274151322000076","019011112586793",0.00,10.70,0,289.75,296.36,0.0,0.0,0.000,294123.9,294123.9,738,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413368140,202720.00
10/15/2014 06:15,2,0.000,ALERT,212.16,292.76,59.990,1413368104,"274151322000094","019011112586793",0.00,9.70,0,289.45,295.46,0.0,0.0,0.000,213381.5,213381.5,759,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413368142,202721.00
10/15/2014 06:15,2,0.000,ALERT,211.70,293.06,59.990,1413368104,"274151322000052","019011112586793",0.00,10.70,0,289.45,296.36,0.0,0.0,0.000,281879.9,281879.9,738,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413368144,202722.00
10/15/2014 06:15,2,0.000,ALERT,212.16,292.76,59.996,1413368104,"274151322000085","019011112586793",0.00,10.30,0,289.75,296.06,0.0,0.0,0.000,281168.1,281168.1,738,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413368146,202723.00
10/15/2014 06:15,2,0.000,ALERT,212.16,292.46,60.001,1413368104,"274151322000087","019011112586793",0.00,10.30,0,288.85,295.16,0.0,0.0,0.000,267042.5,267042.5,739,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413368148,202724.00
10/15/2014 06:15,2,0.000,ALERT,211.70,292.76,59.953,1413368104,"274151322000088","019011112586793",0.00,11.00,0,289.75,295.46,0.0,0.0,0.000,273139.7,273139.7,740,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413368150,202725.00
10/15/2014 06:15,2,0.000,ALERT,211.93,293.96,59.980,1413368104,"274151322000095","019011112586793",0.00,9.70,0,290.95,296.66,0.0,0.0,0.000,291541.8,291541.8,740,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413368152,202726.00
10/15/2014 06:15,2,0.000,ALERT,212.83,292.46,60.006,1413368104,"274151322000068","019011112586793",0.00,11.30,0,289.15,294.86,0.0,0.0,0.000,211814.9,211814.9,752,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413368154,202727.00
10/15/2014 06:15,2,0.000,ALERT,211.70,293.06,59.990,1413368104,"274151322000054","019011112586793",0.00,11.00,0,289.75,296.06,0.0,0.0,0.000,278502.1,278502.1,740,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413368156,202728.00
10/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413368104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368974,202729.00
10/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413368104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368974,202730.00
10/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413368104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368974,202731.00
10/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413368104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368974,202732.00
10/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413368104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368974,202733.00
10/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413368104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368974,202734.00
10/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413368104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368974,202735.00
10/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413368104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368974,202736.00
10/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413368104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368974,202737.00
10/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413368104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413368974,202738.00
10/15/2014 06:30,2,0.000,ALERT,212.61,296.06,59.969,1413369004,"274151322000083","019011112586793",0.00,10.30,0,291.25,297.57,0.0,0.0,0.000,280476.9,280476.9,742,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369039,202739.00
10/15/2014 06:30,2,0.000,ALERT,213.29,295.76,60.012,1413369004,"274151322000076","019011112586793",0.00,10.70,0,290.65,297.57,0.0,0.0,0.000,294123.9,294123.9,740,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369041,202740.00
10/15/2014 06:30,2,0.000,ALERT,212.61,295.16,60.012,1413369004,"274151322000094","019011112586793",0.00,9.70,0,290.35,296.66,0.0,0.0,0.000,213381.5,213381.5,761,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369043,202741.00
10/15/2014 06:30,2,0.000,ALERT,212.38,296.06,60.006,1413369004,"274151322000052","019011112586793",0.00,10.70,0,290.65,297.57,0.0,0.0,0.000,281879.9,281879.9,740,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369045,202742.00
10/15/2014 06:30,2,0.000,ALERT,212.61,295.76,60.006,1413369004,"274151322000085","019011112586793",0.00,10.30,0,290.65,297.26,0.0,0.0,0.000,281168.1,281168.1,740,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369047,202743.00
10/15/2014 06:30,2,0.000,ALERT,212.61,294.86,60.006,1413369004,"274151322000087","019011112586793",0.00,10.30,0,290.05,296.36,0.0,0.0,0.000,267042.5,267042.5,741,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369048,202744.00
10/15/2014 06:30,2,0.000,ALERT,212.38,295.46,60.012,1413369004,"274151322000088","019011112586793",0.00,11.00,0,290.65,296.96,0.0,0.0,0.000,273139.7,273139.7,742,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369050,202745.00
10/15/2014 06:30,2,0.000,ALERT,212.61,296.66,60.001,1413369004,"274151322000095","019011112586793",0.00,10.00,0,291.85,298.17,0.0,0.0,0.000,291541.8,291541.8,742,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413369052,202746.00
10/15/2014 06:30,2,0.000,ALERT,213.29,295.16,59.990,1413369004,"274151322000068","019011112586793",0.00,11.30,0,290.35,296.36,0.0,0.0,0.000,211814.9,211814.9,754,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369054,202747.00
10/15/2014 06:30,2,0.000,ALERT,212.38,295.46,60.017,1413369004,"274151322000054","019011112586793",0.00,10.70,0,290.65,297.57,0.0,0.0,0.000,278502.1,278502.1,742,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369056,202748.00
10/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413369004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413369874,202749.00
10/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413369004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413369874,202750.00
10/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413369004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413369874,202751.00
10/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413369004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413369874,202752.00
10/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413369004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413369874,202753.00
10/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413369004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413369874,202754.00
10/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413369004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413369874,202755.00
10/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413369004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413369874,202756.00
10/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413369004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413369874,202757.00
10/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413369004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413369874,202758.00
10/15/2014 06:45,2,0.000,ALERT,211.70,294.86,59.985,1413369903,"274151322000083","019011112586793",0.00,10.30,0,293.66,298.17,0.0,0.0,0.000,280476.9,280476.9,744,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369939,202759.00
10/15/2014 06:45,2,0.000,ALERT,212.16,294.86,59.959,1413369903,"274151322000076","019011112586793",0.00,10.70,0,293.66,298.17,0.0,0.0,0.000,294123.9,294123.9,742,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413369940,202760.00
10/15/2014 06:45,2,0.000,ALERT,211.70,293.96,59.985,1413369903,"274151322000094","019011112586793",0.00,10.00,0,293.36,297.26,0.0,0.0,0.000,213381.5,213381.5,763,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369942,202761.00
10/15/2014 06:45,2,0.000,ALERT,211.70,294.56,59.996,1413369903,"274151322000052","019011112586793",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,281879.9,281879.9,742,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369944,202762.00
10/15/2014 06:45,2,0.000,ALERT,211.93,294.56,59.975,1413369903,"274151322000085","019011112586793",0.00,10.30,0,293.66,297.87,0.0,0.0,0.000,281168.1,281168.1,742,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369946,202763.00
10/15/2014 06:45,2,0.000,ALERT,211.70,293.36,59.953,1413369903,"274151322000087","019011112586793",0.00,10.30,0,292.76,296.96,0.0,0.0,0.000,267042.5,267042.5,743,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369948,202764.00
10/15/2014 06:45,2,0.000,ALERT,211.48,293.96,59.985,1413369903,"274151322000088","019011112586793",0.00,11.00,0,293.66,297.57,0.0,0.0,0.000,273139.7,273139.7,744,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413369950,202765.00
10/15/2014 06:45,2,0.000,ALERT,211.70,295.46,60.006,1413369903,"274151322000095","019011112586793",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,291541.8,291541.8,744,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369951,202766.00
10/15/2014 06:45,2,0.000,ALERT,212.38,293.66,59.985,1413369903,"274151322000068","019011112586793",0.00,11.30,0,293.06,296.96,0.0,0.0,0.000,211814.9,211814.9,756,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369953,202767.00
10/15/2014 06:45,2,0.000,ALERT,211.70,295.16,59.980,1413369903,"274151322000054","019011112586793",0.00,11.00,0,293.66,297.87,0.0,0.0,0.000,278502.1,278502.1,744,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413369955,202768.00
10/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413369903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413370774,202769.00
10/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413369903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413370774,202770.00
10/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413369903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413370774,202771.00
10/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413369903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413370774,202772.00
10/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413369903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413370774,202773.00
10/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413369903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413370774,202774.00
10/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413369903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413370774,202775.00
10/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413369903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413370774,202776.00
10/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413369903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413370774,202777.00
10/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413369903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413370774,202778.00
10/15/2014 07:00,2,0.000,ALERT,211.48,295.16,60.017,1413370804,"274151322000083","019011112586793",0.00,10.30,0,291.85,298.77,0.0,0.0,0.000,280476.9,280476.9,746,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413370839,202779.00
10/15/2014 07:00,2,0.000,ALERT,212.16,294.26,60.006,1413370804,"274151322000076","019011112586793",0.00,10.70,0,291.25,297.87,0.0,0.0,0.000,294123.9,294123.9,744,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413370841,202780.00
10/15/2014 07:00,2,0.000,ALERT,211.48,293.96,60.022,1413370804,"274151322000094","019011112586793",0.00,10.00,0,291.25,297.26,0.0,0.0,0.000,213381.5,213381.5,765,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413370843,202781.00
10/15/2014 07:00,2,0.000,ALERT,211.48,295.46,60.012,1413370804,"274151322000052","019011112586793",0.00,10.70,0,291.25,298.17,0.0,0.0,0.000,281879.9,281879.9,744,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413370845,202782.00
10/15/2014 07:00,2,0.000,ALERT,211.48,294.56,60.017,1413370804,"274151322000085","019011112586793",0.00,10.30,0,291.55,297.57,0.0,0.0,0.000,281168.1,281168.1,744,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413370847,202783.00
10/15/2014 07:00,2,0.000,ALERT,211.48,294.26,60.022,1413370804,"274151322000087","019011112586793",0.00,10.30,0,290.65,297.57,0.0,0.0,0.000,267042.5,267042.5,745,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413370848,202784.00
10/15/2014 07:00,2,0.000,ALERT,211.25,294.56,60.017,1413370804,"274151322000088","019011112586793",0.00,11.00,0,291.55,297.87,0.0,0.0,0.000,273139.7,273139.7,746,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413370851,202785.00
10/15/2014 07:00,2,0.000,ALERT,211.70,295.76,60.012,1413370804,"274151322000095","019011112586793",0.00,10.00,0,292.46,299.07,0.0,0.0,0.000,291541.8,291541.8,746,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413370853,202786.00
10/15/2014 07:00,2,0.000,ALERT,212.38,293.96,60.017,1413370804,"274151322000068","019011112586793",0.00,11.30,0,290.95,297.26,0.0,0.0,0.000,211814.9,211814.9,758,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413370855,202787.00
10/15/2014 07:00,2,0.000,ALERT,211.48,295.16,60.022,1413370804,"274151322000054","019011112586793",0.00,11.00,0,291.25,298.17,0.0,0.0,0.000,278502.1,278502.1,746,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413370857,202788.00
10/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413370804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413371675,202789.00
10/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413370804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413371675,202790.00
10/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413370804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413371675,202791.00
10/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413370804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413371675,202792.00
10/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413370804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413371675,202793.00
10/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413370804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413371675,202794.00
10/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413370804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413371675,202795.00
10/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413370804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413371675,202796.00
10/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413370804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413371675,202797.00
10/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413370804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413371675,202798.00
10/15/2014 07:15,2,0.000,ALERT,212.38,295.76,59.975,1413371704,"274151322000083","019011112586793",0.00,10.30,0,292.16,297.26,0.0,0.0,0.000,280476.9,280476.9,748,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413371738,202799.00
10/15/2014 07:15,2,0.000,ALERT,213.06,295.16,60.012,1413371704,"274151322000076","019011112586793",0.00,10.70,0,291.85,297.26,0.0,0.0,0.000,294123.9,294123.9,746,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413371740,202800.00
10/15/2014 07:15,2,0.000,ALERT,212.38,294.86,59.953,1413371704,"274151322000094","019011112586793",0.00,10.00,0,291.25,296.36,0.0,0.0,0.000,213381.5,213381.5,767,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413371742,202801.00
10/15/2014 07:15,2,0.000,ALERT,212.16,295.46,59.943,1413371704,"274151322000052","019011112586793",0.00,11.00,0,291.85,297.26,0.0,0.0,0.000,281879.9,281879.9,746,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413371744,202802.00
10/15/2014 07:15,2,0.000,ALERT,212.61,294.86,59.975,1413371704,"274151322000085","019011112586793",0.00,10.30,0,291.85,296.96,0.0,0.0,0.000,281168.1,281168.1,746,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413371746,202803.00
10/15/2014 07:15,2,0.000,ALERT,212.38,294.26,59.969,1413371704,"274151322000087","019011112586793",0.00,10.30,0,291.25,296.36,0.0,0.0,0.000,267042.5,267042.5,747,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413371748,202804.00
10/15/2014 07:15,2,0.000,ALERT,212.16,295.46,59.975,1413371704,"274151322000088","019011112586793",0.00,10.70,0,291.85,296.66,0.0,0.0,0.000,273139.7,273139.7,748,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413371750,202805.00
10/15/2014 07:15,2,0.000,ALERT,212.38,296.36,59.969,1413371704,"274151322000095","019011112586793",0.00,10.00,0,293.06,297.87,0.0,0.0,0.000,291541.8,291541.8,748,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413371752,202806.00
10/15/2014 07:15,2,0.000,ALERT,213.06,294.56,59.953,1413371704,"274151322000068","019011112586793",0.00,11.30,0,291.55,296.06,0.0,0.0,0.000,211814.9,211814.9,760,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413371754,202807.00
10/15/2014 07:15,2,0.000,ALERT,212.16,295.16,60.012,1413371704,"274151322000054","019011112586793",0.00,11.00,0,291.85,297.26,0.0,0.0,0.000,278502.1,278502.1,748,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413371755,202808.00
10/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413371704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413372574,202809.00
10/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413371704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413372574,202810.00
10/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413371704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413372574,202811.00
10/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413371704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413372574,202812.00
10/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413371704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413372574,202813.00
10/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413371704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413372574,202814.00
10/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413371704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413372574,202815.00
10/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413371704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413372574,202816.00
10/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413371704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413372574,202817.00
10/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413371704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413372574,202818.00
10/15/2014 07:30,2,0.000,ALERT,212.38,295.76,60.012,1413372604,"274151322000083","019011112586793",0.00,10.30,0,293.06,297.26,0.0,0.0,0.000,280476.9,280476.9,750,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413372639,202819.00
10/15/2014 07:30,2,0.000,ALERT,212.61,295.46,60.001,1413372604,"274151322000076","019011112586793",0.00,10.70,0,292.46,297.26,0.0,0.0,0.000,294123.9,294123.9,748,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413372641,202820.00
10/15/2014 07:30,2,0.000,ALERT,212.16,294.86,59.985,1413372604,"274151322000094","019011112586793",0.00,10.00,0,292.16,296.06,0.0,0.0,0.000,213381.5,213381.5,769,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413372643,202821.00
10/15/2014 07:30,2,0.000,ALERT,211.93,294.86,60.017,1413372604,"274151322000052","019011112586793",0.00,10.70,0,292.46,297.26,0.0,0.0,0.000,281879.9,281879.9,748,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413372644,202822.00
10/15/2014 07:30,2,0.000,ALERT,212.38,294.86,60.012,1413372604,"274151322000085","019011112586793",0.00,10.30,0,292.46,296.96,0.0,0.0,0.000,281168.1,281168.1,748,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413372646,202823.00
10/15/2014 07:30,2,0.000,ALERT,212.16,294.86,59.996,1413372604,"274151322000087","019011112586793",0.00,10.30,0,291.55,296.36,0.0,0.0,0.000,267042.5,267042.5,749,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413372648,202824.00
10/15/2014 07:30,2,0.000,ALERT,211.93,295.46,60.006,1413372604,"274151322000088","019011112586793",0.00,10.70,0,292.46,296.66,0.0,0.0,0.000,273139.7,273139.7,750,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413372650,202825.00
10/15/2014 07:30,2,0.000,ALERT,212.16,296.36,60.001,1413372604,"274151322000095","019011112586793",0.00,10.00,0,293.36,297.57,0.0,0.0,0.000,291541.8,291541.8,750,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413372652,202826.00
10/15/2014 07:30,2,0.000,ALERT,212.83,294.26,60.001,1413372604,"274151322000068","019011112586793",0.00,11.30,0,292.16,296.06,0.0,0.0,0.000,211814.9,211814.9,762,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413372654,202827.00
10/15/2014 07:30,2,0.000,ALERT,212.16,294.86,60.017,1413372604,"274151322000054","019011112586793",0.00,11.00,0,293.66,296.96,0.0,0.0,0.000,278502.1,278502.1,751,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413372657,202828.00
10/15/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413372604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413373475,202829.00
10/15/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413372604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413373475,202830.00
10/15/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413372604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413373475,202831.00
10/15/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413372604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413373475,202832.00
10/15/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413372604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413373475,202833.00
10/15/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413372604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413373475,202834.00
10/15/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413372604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413373475,202835.00
10/15/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413372604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413373475,202836.00
10/15/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413372604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413373475,202837.00
10/15/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413372604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413373475,202838.00
10/15/2014 07:45,2,0.000,ALERT,212.38,295.46,60.028,1413373504,"274151322000083","019011112586793",0.00,10.30,0,293.66,297.57,0.0,0.0,0.000,280476.9,280476.9,752,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413373539,202839.00
10/15/2014 07:45,2,0.000,ALERT,212.61,295.46,60.022,1413373504,"274151322000076","019011112586793",0.00,10.70,0,293.36,297.57,0.0,0.0,0.000,294123.9,294123.9,750,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413373541,202840.00
10/15/2014 07:45,2,0.000,ALERT,212.16,294.56,60.028,1413373504,"274151322000094","019011112586793",0.00,10.00,0,292.76,296.36,0.0,0.0,0.000,213381.5,213381.5,771,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413373543,202841.00
10/15/2014 07:45,2,0.000,ALERT,211.93,294.56,60.022,1413373504,"274151322000052","019011112586793",0.00,10.70,0,292.76,297.57,0.0,0.0,0.000,281879.9,281879.9,750,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413373545,202842.00
10/15/2014 07:45,2,0.000,ALERT,212.16,295.16,60.033,1413373504,"274151322000085","019011112586793",0.00,10.30,0,293.06,297.26,0.0,0.0,0.000,281168.1,281168.1,750,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413373547,202843.00
10/15/2014 07:45,2,0.000,ALERT,212.16,294.26,60.017,1413373504,"274151322000087","019011112586793",0.00,10.30,0,292.16,296.36,0.0,0.0,0.000,267042.5,267042.5,751,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413373548,202844.00
10/15/2014 07:45,2,0.000,ALERT,211.70,294.86,59.990,1413373504,"274151322000088","019011112586793",0.00,11.00,0,293.06,296.96,0.0,0.0,0.000,273139.7,273139.7,752,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413373550,202845.00
10/15/2014 07:45,2,0.000,ALERT,212.16,296.06,60.059,1413373504,"274151322000095","019011112586793",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,291541.8,291541.8,752,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413373552,202846.00
10/15/2014 07:45,2,0.000,ALERT,212.61,294.26,60.017,1413373504,"274151322000068","019011112586793",0.00,11.30,0,292.76,296.06,0.0,0.0,0.000,211814.9,211814.9,764,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413373554,202847.00
10/15/2014 07:45,2,0.000,ALERT,211.93,294.86,60.012,1413373504,"274151322000054","019011112586793",0.00,11.00,0,293.06,297.26,0.0,0.0,0.000,278502.1,278502.1,753,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413373556,202848.00
10/15/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413373504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413374373,202849.00
10/15/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413373504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413374373,202850.00
