ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/15/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413373504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413374373,202851.00
10/15/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413373504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413374373,202852.00
10/15/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413373504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413374373,202853.00
10/15/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413373504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413374373,202854.00
10/15/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413373504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413374373,202855.00
10/15/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413373504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413374373,202856.00
10/15/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413373504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413374373,202857.00
10/15/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413373504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413374373,202858.00
10/15/2014 08:00,2,0.000,ALERT,212.16,295.16,59.985,1413374404,"274151322000083","019011112586793",0.00,10.30,0,292.46,298.17,0.0,0.0,0.000,280476.9,280476.9,754,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413374439,202859.00
10/15/2014 08:00,2,0.000,ALERT,212.83,295.16,60.012,1413374404,"274151322000076","019011112586793",0.00,10.70,0,292.16,297.87,0.0,0.0,0.000,294123.9,294123.9,752,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413374441,202860.00
10/15/2014 08:00,2,0.000,ALERT,212.16,294.86,59.975,1413374404,"274151322000094","019011112586793",0.00,10.00,0,291.85,297.26,0.0,0.0,0.000,213381.5,213381.5,773,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413374442,202861.00
10/15/2014 08:00,2,0.000,ALERT,212.16,295.16,60.012,1413374404,"274151322000052","019011112586793",0.00,10.70,0,292.16,297.87,0.0,0.0,0.000,281879.9,281879.9,752,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413374444,202862.00
10/15/2014 08:00,2,0.000,ALERT,212.61,295.46,60.006,1413374404,"274151322000085","019011112586793",0.00,10.30,0,292.16,297.57,0.0,0.0,0.000,281168.1,281168.1,752,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413374446,202863.00
10/15/2014 08:00,2,0.000,ALERT,212.38,293.96,60.012,1413374404,"274151322000087","019011112586793",0.00,10.30,0,291.55,296.96,0.0,0.0,0.000,267042.5,267042.5,753,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413374448,202864.00
10/15/2014 08:00,2,0.000,ALERT,211.70,294.56,60.012,1413374404,"274151322000088","019011112586793",0.00,11.00,0,292.46,297.57,0.0,0.0,0.000,273139.7,273139.7,754,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413374450,202865.00
10/15/2014 08:00,2,0.000,ALERT,212.38,296.06,60.006,1413374404,"274151322000095","019011112586793",0.00,9.70,0,293.36,298.47,0.0,0.0,0.000,291541.8,291541.8,754,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413374452,202866.00
10/15/2014 08:00,2,0.000,ALERT,212.83,294.26,59.985,1413374404,"274151322000068","019011112586793",0.00,11.30,0,291.85,296.66,0.0,0.0,0.000,211814.9,211814.9,766,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413374453,202867.00
10/15/2014 08:00,2,0.000,ALERT,212.16,294.86,60.012,1413374404,"274151322000054","019011112586793",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,278502.1,278502.1,755,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413374455,202868.00
10/15/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413374404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413375274,202869.00
10/15/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413374404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413375274,202870.00
10/15/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413374404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413375274,202871.00
10/15/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413374404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413375274,202872.00
10/15/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413374404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413375274,202873.00
10/15/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413374404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413375274,202874.00
10/15/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413374404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413375274,202875.00
10/15/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413374404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413375274,202876.00
10/15/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413374404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413375274,202877.00
10/15/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413374404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413375274,202878.00
10/15/2014 08:15,2,0.055,ALERT,211.70,293.96,60.028,1413375304,"274151322000083","019011112586793",17.85,10.30,0,291.25,297.87,1.0,0.0,0.000,280476.9,280476.9,756,0,0,0,L,1151911521,1,121.55,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1413375339,202879.00
10/15/2014 08:15,2,0.057,ALERT,212.38,294.26,60.033,1413375304,"274151322000076","019011112586793",19.44,10.70,0,290.65,297.57,1.1,0.0,0.000,294123.9,294123.9,754,0,0,0,L,1151911521,1,122.01,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1413375341,202880.00
10/15/2014 08:15,2,0.000,ALERT,211.70,293.66,60.033,1413375304,"274151322000094","019011112586793",39.64,10.00,0,290.65,377.82,0.0,0.0,0.000,213381.5,213381.5,775,0,0,0,L,1151911521,1,121.33,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1413375343,202881.00
10/15/2014 08:15,2,0.078,ALERT,211.48,293.06,60.001,1413375304,"274151322000052","019011112586793",18.15,10.70,0,290.65,297.57,1.4,0.0,0.000,281879.9,281879.9,754,0,0,0,L,1151911521,1,121.33,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1413375345,202882.00
10/15/2014 08:15,2,0.055,ALERT,211.93,294.26,60.033,1413375304,"274151322000085","019011112586793",19.32,10.30,0,290.95,297.26,1.1,0.0,0.000,281168.1,281168.1,754,0,0,0,L,1151911521,1,122.46,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1413375347,202883.00
10/15/2014 08:15,2,0.066,ALERT,211.93,292.76,60.028,1413375304,"274151322000087","019011112586793",17.49,10.30,0,290.05,296.66,1.1,0.0,0.000,267042.5,267042.5,755,0,0,0,L,1151911521,1,122.01,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1413375348,202884.00
10/15/2014 08:15,2,0.043,ALERT,211.48,293.36,60.028,1413375304,"274151322000088","019011112586793",18.21,11.00,0,290.95,297.26,0.8,0.0,0.000,273139.7,273139.7,756,0,0,0,L,1151911521,1,122.23,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1413375350,202885.00
10/15/2014 08:15,2,0.049,ALERT,212.38,294.86,60.033,1413375304,"274151322000095","019011112586793",19.52,10.00,0,292.16,298.47,1.0,0.0,0.000,291541.8,291541.8,756,0,0,0,L,1151911521,1,122.23,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1413375352,202886.00
10/15/2014 08:15,2,0.010,ALERT,212.61,293.06,60.028,1413375304,"274151322000068","019011112586793",39.94,11.30,0,290.35,380.22,0.0,0.0,0.000,211814.9,211814.9,768,0,0,0,L,1151911521,1,122.01,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1413375354,202887.00
10/15/2014 08:15,2,0.051,ALERT,211.70,293.96,60.028,1413375304,"274151322000054","019011112586793",19.04,11.00,0,290.95,297.87,1.0,0.0,0.000,278502.1,278502.1,757,0,0,0,L,1151911521,1,121.78,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1413375356,202888.00
10/15/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413375304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376173,202889.00
10/15/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413375304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376173,202890.00
10/15/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413375304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376173,202891.00
10/15/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413375304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376173,202892.00
10/15/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413375304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376173,202893.00
10/15/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413375304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376173,202894.00
10/15/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413375304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376173,202895.00
10/15/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413375304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376173,202896.00
10/15/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413375304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376173,202897.00
10/15/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413375304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376173,202898.00
10/15/2014 08:30,1,0.059,ALERT,213.6,300.65,60.03,1413376204,"040051121000068","019011112586793",26.47,8,0.000,298.03,304.64,1.5,0.0,0.000,87664.8,87664.8,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413376209,202899.00
10/15/2014 08:30,1,0.009,ALERT,212.8,298.65,60.03,1413376204,"040051121000195","019011112586793",28.06,9,0.000,297.67,304.35,0.2,0.0,0.000,95569.600000001,95569.700000001,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413376212,202900.00
10/15/2014 08:30,1,0.132,ACTIVE_NO_POWER,213.2,412.11,60.07,1413376204,"040051121000095","019011112586793",26.15,9,0.000,297.44,436.20,3.4,0.0,0.000,86367.2,86367.2,6,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376216,202901.00
10/15/2014 08:30,1,0.047,ALERT,212.8,302.52,60.03,1413376204,"040051121000097","019011112586793",29.62,9,0.000,297.34,303.94,1.4,0.0,0.000,96835,96835,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413376219,202902.00
10/15/2014 08:30,1,0.010,ACTIVE_NO_POWER,213.2,399.47,60.03,1413376204,"033051125000135","019011112586793",39.70,9,0.000,398.61,401.47,0.4,0.0,0.000,81663.499999964,81663.499999964,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376225,202903.00
10/15/2014 08:30,1,0.150,ALERT,213.3,389.08,60.03,1413376204,"033051125000118","019011112586793",37.57,10,0.000,289.90,441.61,5.5,0.0,0.000,108609.80000006,108609.80000006,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413376228,202904.00
10/15/2014 08:30,1,0.169,ALERT,213.0,388.21,60.03,1413376204,"033051125000150","019011112586793",38.74,10,0.000,299.62,440.75,6.4,0.0,0.000,107680.9,107680.9,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413376231,202905.00
10/15/2014 08:30,1,0.051,ALERT,213.2,299.12,60.03,1413376204,"040051121000185","019011112586793",28.36,9,0.000,298.62,304.69,1.4,0.0,0.000,97273.2,97273.2,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413376234,202906.00
10/15/2014 08:30,1,0.075,ALERT,213.0,379.42,60.03,1413376204,"033051125000132","019011112586793",39.18,9,0.097,299.69,439.87,2.9,0.0,0.183,84262.8,84263,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413376237,202907.00
10/15/2014 08:30,1,0.074,ALERT,213.1,300.77,60.03,1413376204,"040051121000116","019011112586793",29.67,9,0.000,299.02,305.47,2.2,0.0,0.000,95316.800000011,95316.800000011,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413376240,202908.00
10/15/2014 08:30,2,0.201,ACTIVE,212.16,332.73,60.022,1413376204,"274151322000083","019011112586793",27.45,11.30,0,292.46,339.95,5.6,3.5,0.018,280477.0,280477.0,758,0,0,0,L,1151911521,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376241,202909.00
10/15/2014 08:30,2,0.227,ACTIVE,212.61,332.73,60.022,1413376204,"274151322000076","019011112586793",28.51,11.70,0,292.16,357.38,6.6,4.4,0.031,294124.0,294124.0,756,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376242,202910.00
10/15/2014 08:30,2,0.135,ALERT,212.16,332.13,60.017,1413376204,"274151322000094","019011112586793",30.24,10.30,0,291.55,402.77,4.1,2.1,0.018,213381.6,213381.6,777,0,0,0,L,1151911521,1,121.78,123.14,0002,7,0,0,0,0,0,0,191,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1413376243,202911.00
10/15/2014 08:30,2,0.236,ACTIVE,212.16,332.43,60.017,1413376204,"274151322000052","019011112586793",27.57,11.70,0,291.85,338.74,6.6,4.5,0.018,281880.1,281880.1,756,0,0,0,L,1151911521,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376244,202912.00
10/15/2014 08:30,2,0.223,ACTIVE,212.38,332.73,60.022,1413376204,"274151322000085","019011112586793",27.31,11.30,0,291.85,341.15,6.2,4.0,0.027,281168.2,281168.2,756,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376246,202913.00
10/15/2014 08:30,2,0.217,ACTIVE,212.38,332.13,60.059,1413376204,"274151322000087","019011112586793",27.47,11.70,0,291.25,340.25,6.0,3.9,0.022,267042.6,267042.6,757,0,0,0,L,1151911521,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376247,202914.00
10/15/2014 08:30,2,0.201,ACTIVE,211.93,332.13,60.022,1413376204,"274151322000088","019011112586793",27.02,11.70,0,291.85,346.56,5.5,3.4,0.018,273139.7,273139.7,758,0,0,0,L,1151911521,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376248,202915.00
10/15/2014 08:30,2,0.215,ACTIVE,212.16,332.73,60.022,1413376204,"274151322000095","019011112586793",27.59,11.00,0,293.36,338.44,6.0,3.9,0.022,291541.9,291541.9,758,0,0,0,L,1151911521,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376249,202916.00
10/15/2014 08:30,2,0.150,ALERT,213.06,333.03,60.022,1413376204,"274151322000068","019011112586793",30.61,12.00,0,291.55,402.46,4.6,2.5,0.018,211814.9,211814.9,770,0,0,0,L,1151911521,1,122.23,123.14,0002,10,0,0,0,0,0,0,194,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1413376251,202917.00
10/15/2014 08:30,2,0.168,ACTIVE,212.16,332.13,60.022,1413376204,"274151322000054","019011112586793",30.51,11.70,0,291.85,338.44,5.2,3.1,0.009,278502.2,278502.2,759,0,0,0,L,1151911521,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413376252,202918.00
10/15/2014 08:45,1,1.020,ACTIVE,212.3,363.83,60.00,1413377104,"040051121000097","019011112586793",27.29,11,0.171,290.25,441.07,27.7,22.3,0.249,96835,96838.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377107,202919.00
10/15/2014 08:45,1,1.084,ACTIVE,212.2,366.91,60.03,1413377104,"040051121000095","019011112586793",24.42,11,0.182,304.35,438.49,26.3,30.6,0.064,86367.2,86370.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377108,202920.00
10/15/2014 08:45,1,0.696,ACTIVE,213.2,366.07,60.03,1413377104,"033051125000132","019011112586793",36.49,11,0.200,309.04,441.94,25.2,19.1,0.231,84263,84266.7,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377109,202921.00
10/15/2014 08:45,1,0.665,ACTIVE,212.6,410.30,60.03,1413377104,"033051125000135","019011112586793",36.32,11,0.145,307.69,442.35,24.0,22.5,0.014,81663.499999964,81666.999999964,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377110,202922.00
10/15/2014 08:45,1,1.018,ACTIVE,211.8,371.10,60.03,1413377104,"040051121000116","019011112586793",27.32,11,0.229,291.05,439.97,27.7,24.5,0.084,95316.800000011,95320.300000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377112,202923.00
10/15/2014 08:45,1,1.077,ACTIVE,212.0,382.11,60.03,1413377104,"040051121000068","019011112586793",24.54,10,0.165,298.49,440.61,26.3,29.4,0.051,87664.8,87668.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377113,202924.00
10/15/2014 08:45,1,0.773,ACTIVE,212.1,367.17,60.03,1413377104,"033051125000118","019011112586793",41.16,11,0.201,309.85,445.02,31.6,32.8,0.211,108609.80000006,108614.70000004,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377114,202925.00
10/15/2014 08:45,1,0.787,ACTIVE,211.9,397.38,60.03,1413377104,"033051125000150","019011112586793",41.12,11,0.169,309.12,444.52,32.2,20.6,0.174,107680.9,107685.99999996,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377115,202926.00
10/15/2014 08:45,1,0.754,ACTIVE,212.5,379.90,60.03,1413377104,"040051121000185","019011112586793",27.60,11,0.151,290.18,441.70,20.7,12.1,0.164,97273.2,97275.399999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377117,202927.00
10/15/2014 08:45,1,0.925,ACTIVE,211.9,361.03,60.03,1413377104,"040051121000195","019011112586793",26.76,11,0.214,290.38,441.61,24.6,28.0,0.101,95569.700000001,95572.900000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377118,202928.00
10/15/2014 08:45,2,1.006,ACTIVE,211.70,341.15,60.012,1413377104,"274151322000083","019011112586793",30.06,12.70,0,320.11,350.77,30.7,27.7,0.212,280481.8,280481.8,759,0,0,0,L,1151911521,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377119,202929.00
10/15/2014 08:45,2,1.172,ACTIVE,212.16,345.96,60.006,1413377104,"274151322000076","019011112586793",31.17,13.00,0,325.82,356.18,37.1,33.9,0.252,294129.9,294129.9,757,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377120,202930.00
10/15/2014 08:45,2,0.738,ACTIVE,211.70,431.92,60.006,1413377104,"274151322000094","019011112586793",40.59,13.00,0,330.33,445.15,30.5,27.5,0.199,213386.3,213386.3,779,0,0,0,L,1151911521,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377121,202931.00
10/15/2014 08:45,2,1.102,ACTIVE,211.48,342.35,60.006,1413377104,"274151322000052","019011112586793",30.04,13.00,0,318.61,351.37,33.5,30.4,0.225,281885.5,281885.5,757,0,0,0,L,1151911521,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377122,202932.00
10/15/2014 08:45,2,1.121,ACTIVE,211.48,344.15,60.017,1413377104,"274151322000085","019011112586793",30.16,12.70,0,319.21,351.97,34.2,31.1,0.230,281173.6,281173.6,757,0,0,0,L,1151911521,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377123,202933.00
10/15/2014 08:45,2,1.072,ACTIVE,211.70,337.24,60.012,1413377104,"274151322000087","019011112586793",29.82,13.30,0,318.61,351.37,32.4,29.3,0.217,267047.8,267047.8,758,0,0,0,L,1151911521,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377124,202934.00
10/15/2014 08:45,2,1.090,ACTIVE,211.25,344.15,60.001,1413377104,"274151322000088","019011112586793",29.88,13.00,0,318.61,351.37,33.0,29.9,0.212,273144.9,273144.9,759,0,0,0,L,1151911521,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377125,202935.00
10/15/2014 08:45,2,1.117,ACTIVE,211.93,346.86,60.017,1413377104,"274151322000095","019011112586793",30.91,12.30,0,324.32,352.57,34.9,31.8,0.239,291547.4,291547.4,759,0,0,0,L,1151911521,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377126,202936.00
10/15/2014 08:45,2,0.758,ACTIVE,212.38,430.42,59.996,1413377104,"274151322000068","019011112586793",40.24,14.70,0,330.33,445.45,30.8,27.8,0.190,211819.8,211819.8,772,0,0,0,L,1151911521,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377127,202937.00
10/15/2014 08:45,2,1.113,ACTIVE,211.48,344.45,60.017,1413377104,"274151322000054","019011112586793",30.14,13.30,0,320.11,366.70,34.0,30.9,0.234,278507.5,278507.5,760,0,0,0,L,1151911521,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413377128,202938.00
10/15/2014 09:00,1,1.552,ACTIVE,214.3,387.37,60.00,1413378005,"040051121000097","019011112586793",27.97,12,0.269,316.93,443.30,43.2,44.9,0.143,96838.5,96846.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378007,202939.00
10/15/2014 09:00,1,1.625,ACTIVE,213.0,322.42,59.96,1413378005,"040051121000095","019011112586793",24.79,11,0.249,312.46,440.41,40.0,39.8,0.291,86370.5,86377.6,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378008,202940.00
10/15/2014 09:00,1,1.061,ACTIVE,213.7,333.27,60.00,1413378005,"033051125000132","019011112586793",36.74,12,0.227,317.77,444.28,38.7,40.0,0.286,84266.7,84273.8,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378010,202941.00
10/15/2014 09:00,1,1.018,ACTIVE,213.7,390.19,60.00,1413378005,"033051125000135","019011112586793",37.06,13,0.223,315.79,444.78,37.5,29.8,0.087,81666.999999964,81673.899999964,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378012,202942.00
10/15/2014 09:00,1,1.563,ACTIVE,213.3,410.68,60.00,1413378005,"040051121000116","019011112586793",27.70,11,0.250,311.84,442.16,43.1,42.3,0.085,95320.300000011,95328.000000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378013,202943.00
10/15/2014 09:00,1,1.631,ACTIVE,213.9,347.76,60.00,1413378005,"040051121000068","019011112586793",25.10,11,0.260,316.35,442.40,40.7,41.5,0.274,87668.2,87675.4,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378014,202944.00
10/15/2014 09:00,1,1.184,ACTIVE,213.5,404.42,60.00,1413378005,"033051125000118","019011112586793",41.31,13,0.293,315.49,444.18,48.7,50.6,0.276,108614.70000004,108624.00000005,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378016,202945.00
10/15/2014 09:00,1,1.197,ACTIVE,213.6,410.04,60.00,1413378005,"033051125000150","019011112586793",41.22,12,0.297,314.00,444.22,49.1,38.6,0.195,107685.99999996,107695.09999998,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378017,202946.00
10/15/2014 09:00,1,1.220,ACTIVE,213.7,335.30,60.00,1413378005,"040051121000185","019011112586793",28.64,11,0.209,314.97,441.90,34.7,34.1,0.241,97275.399999988,97280.899999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378018,202947.00
10/15/2014 09:00,1,1.483,ACTIVE,213.6,377.54,60.00,1413378005,"040051121000195","019011112586793",27.25,12,0.248,315.94,443.52,40.2,31.6,0.177,95572.900000001,95580.100000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378020,202948.00
10/15/2014 09:00,2,1.537,ACTIVE,213.29,348.66,59.985,1413378005,"274151322000083","019011112586793",30.57,14.30,0,327.02,359.78,47.6,44.0,0.340,280490.7,280490.7,760,0,0,0,L,1151911521,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378021,202949.00
10/15/2014 09:00,2,1.779,ACTIVE,213.96,356.18,59.980,1413378005,"274151322000076","019011112586793",31.23,14.70,0,328.22,367.30,56.4,52.5,0.384,294140.7,294140.7,758,0,0,0,L,1151911521,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378021,202950.00
10/15/2014 09:00,2,1.127,ACTIVE,213.06,432.52,59.985,1413378005,"274151322000094","019011112586793",40.59,15.30,0,327.32,463.78,45.8,42.3,0.309,213395.0,213395.0,780,0,0,0,L,1151911521,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378022,202951.00
10/15/2014 09:00,2,1.658,ACTIVE,213.06,349.86,59.985,1413378005,"274151322000052","019011112586793",30.40,14.70,0,327.02,361.29,51.0,47.3,0.345,281895.2,281895.2,758,0,0,0,L,1151911521,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378023,202952.00
10/15/2014 09:00,2,1.705,ACTIVE,213.51,348.36,59.985,1413378005,"274151322000085","019011112586793",30.20,14.00,0,328.22,361.89,52.1,48.4,0.349,281183.6,281183.6,758,0,0,0,L,1151911521,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378024,202953.00
10/15/2014 09:00,2,1.639,ACTIVE,213.06,342.05,59.980,1413378005,"274151322000087","019011112586793",29.76,15.30,0,327.32,360.38,49.4,45.7,0.331,267057.1,267057.1,759,0,0,0,L,1151911521,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378025,202954.00
10/15/2014 09:00,2,1.639,ACTIVE,212.83,352.87,59.990,1413378005,"274151322000088","019011112586793",30.49,14.30,0,327.62,361.29,50.6,46.9,0.340,273154.5,273154.5,760,0,0,0,L,1151911521,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378026,202955.00
10/15/2014 09:00,2,1.719,ACTIVE,213.06,345.36,60.006,1413378005,"274151322000095","019011112586793",30.97,14.00,0,327.62,365.19,53.9,50.1,0.362,291557.7,291557.7,760,0,0,0,L,1151911521,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378027,202956.00
10/15/2014 09:00,2,1.027,ACTIVE,213.96,457.17,59.985,1413378005,"274151322000068","019011112586793",42.82,16.30,0,327.32,465.89,43.6,40.2,0.287,211828.5,211828.5,773,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378028,202957.00
10/15/2014 09:00,2,1.689,ACTIVE,213.06,352.27,59.985,1413378005,"274151322000054","019011112586793",30.28,15.00,0,327.02,362.79,51.8,48.1,0.354,278517.3,278517.3,761,0,0,0,L,1151911521,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378029,202958.00
10/15/2014 09:15,1,2.104,ACTIVE,214.8,311.62,59.96,1413378904,"040051121000097","019011112586793",27.96,13,0.345,301.07,448.76,58.5,64.8,0.358,96846.3,96857.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378906,202959.00
10/15/2014 09:15,1,2.164,ACTIVE,214.8,367.48,60.00,1413378904,"040051121000095","019011112586793",24.92,13,0.276,302.53,445.41,53.6,42.0,0.356,86377.6,86387.8,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378907,202960.00
10/15/2014 09:15,1,1.410,ACTIVE,215.4,434.02,59.96,1413378904,"033051125000132","019011112586793",36.82,13,0.303,307.18,447.60,51.6,47.7,0.111,84273.8,84283.8,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378909,202961.00
10/15/2014 09:15,1,1.370,ACTIVE,214.3,434.48,60.00,1413378904,"033051125000135","019011112586793",36.92,13,0.308,316.97,445.61,50.3,42.1,0.147,81673.899999964,81683.899999964,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378910,202962.00
10/15/2014 09:15,1,2.112,ACTIVE,213.9,316.26,59.96,1413378904,"040051121000116","019011112586793",27.58,12,0.363,301.02,448.12,57.9,64.4,0.348,95328.000000011,95339.400000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378911,202963.00
10/15/2014 09:15,1,2.184,ACTIVE,214.9,337.58,60.00,1413378904,"040051121000068","019011112586793",25.07,13,0.355,305.02,447.63,54.5,44.6,0.370,87675.4,87686.3,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378913,202964.00
10/15/2014 09:15,1,1.654,ACTIVE,214.1,331.10,60.00,1413378904,"033051125000118","019011112586793",32.70,13,0.333,302.34,450.02,53.8,61.8,0.353,108624.00000005,108636.30000006,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378914,202965.00
10/15/2014 09:15,1,1.664,ACTIVE,214.6,405.64,60.00,1413378904,"033051125000150","019011112586793",32.61,13,0.263,301.88,450.53,53.9,40.8,0.170,107695.09999998,107707.39999999,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378915,202966.00
10/15/2014 09:15,1,1.809,ACTIVE,214.6,360.83,60.00,1413378904,"040051121000185","019011112586793",27.66,13,0.324,314.96,440.93,49.7,49.9,0.349,97280.899999988,97290.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378916,202967.00
10/15/2014 09:15,1,2.019,ACTIVE,214.4,399.81,59.96,1413378904,"040051121000195","019011112586793",27.60,13,0.285,303.80,447.89,55.4,48.3,0.256,95580.100000001,95591.000000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378918,202968.00
10/15/2014 09:15,2,2.117,ACTIVE,214.19,343.85,59.964,1413378904,"274151322000083","019011112586793",30.30,15.80,0,327.92,370.00,65.0,60.8,0.468,280503.8,280503.8,761,0,0,0,L,1151911521,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378919,202969.00
10/15/2014 09:15,2,2.395,ACTIVE,214.64,351.67,59.964,1413378904,"274151322000076","019011112586793",31.09,16.30,0,328.52,375.71,75.5,70.9,0.535,294156.1,294156.1,759,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378919,202970.00
10/15/2014 09:15,2,1.516,ACTIVE,213.96,436.13,59.969,1413378904,"274151322000094","019011112586793",40.39,17.00,0,407.57,467.99,62.0,57.9,0.424,213407.5,213407.5,781,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378920,202971.00
10/15/2014 09:15,2,2.221,ACTIVE,213.74,345.06,59.948,1413378904,"274151322000052","019011112586793",30.49,16.00,0,327.32,371.21,68.6,64.3,0.477,281909.1,281909.1,759,0,0,0,L,1151911521,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378921,202972.00
10/15/2014 09:15,2,2.271,ACTIVE,213.96,353.17,59.938,1413378904,"274151322000085","019011112586793",30.40,15.80,0,328.22,372.41,70.0,65.6,0.473,281197.8,281197.8,759,0,0,0,L,1151911521,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378922,202973.00
10/15/2014 09:15,2,2.191,ACTIVE,213.96,347.46,59.964,1413378904,"274151322000087","019011112586793",29.96,17.50,0,327.62,370.90,66.5,62.3,0.455,267070.6,267070.6,760,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378923,202974.00
10/15/2014 09:15,2,2.230,ACTIVE,213.51,347.46,59.943,1413378904,"274151322000088","019011112586793",30.24,15.80,0,327.32,372.11,68.3,64.0,0.446,273168.4,273168.4,761,0,0,0,L,1151911521,1,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378924,202975.00
10/15/2014 09:15,2,2.336,ACTIVE,213.96,344.76,59.975,1413378904,"274151322000095","019011112586793",30.71,15.80,0,327.92,373.61,72.7,68.2,0.486,291572.4,291572.4,761,0,0,0,L,1151911521,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378925,202976.00
10/15/2014 09:15,2,1.564,ACTIVE,214.64,420.50,59.953,1413378904,"274151322000068","019011112586793",39.36,18.00,0,411.78,475.20,62.5,58.4,0.411,211841.0,211841.0,774,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378927,202977.00
10/15/2014 09:15,2,2.252,ACTIVE,213.96,343.85,59.964,1413378904,"274151322000054","019011112586793",30.49,16.30,0,327.32,372.71,69.7,65.3,0.460,278531.4,278531.4,762,0,0,0,L,1151911521,1,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413378928,202978.00
10/15/2014 09:30,1,2.668,ACTIVE,215.3,331.71,60.00,1413379804,"040051121000097","019011112586793",27.84,14,0.326,299.76,451.33,73.9,70.0,0.350,96857.8,96873.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379806,202979.00
10/15/2014 09:30,1,2.886,ACTIVE,214.5,326.98,60.00,1413379804,"040051121000095","019011112586793",19.16,13,0.342,298.85,447.10,55.0,59.4,0.340,86387.8,86401,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379807,202980.00
10/15/2014 09:30,1,1.866,ACTIVE,214.8,336.61,60.03,1413379804,"033051125000132","019011112586793",29.47,15,0.345,303.94,448.72,54.7,61.0,0.353,84283.8,84296.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379809,202981.00
10/15/2014 09:30,1,1.818,ACTIVE,214.9,342.29,60.03,1413379804,"033051125000135","019011112586793",29.75,15,0.262,303.57,450.79,53.8,37.0,0.357,81683.899999964,81696.399999964,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379810,202982.00
10/15/2014 09:30,1,2.861,ACTIVE,214.9,357.91,60.00,1413379804,"040051121000116","019011112586793",19.29,13,0.285,300.67,449.03,54.9,42.3,0.348,95339.400000011,95352.100000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379811,202983.00
10/15/2014 09:30,1,2.764,ACTIVE,215.2,328.76,60.00,1413379804,"040051121000068","019011112586793",25.02,13,0.302,302.90,450.21,68.8,64.9,0.330,87686.3,87700.3,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379813,202984.00
10/15/2014 09:30,1,2.095,ACTIVE,214.7,347.39,60.03,1413379804,"033051125000118","019011112586793",26.97,15,0.355,301.70,449.77,56.2,55.7,0.264,108636.30000006,108648.90000008,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379814,202985.00
10/15/2014 09:30,1,2.101,ACTIVE,215.0,328.98,60.03,1413379804,"033051125000150","019011112586793",26.94,14,0.314,302.92,450.31,56.3,63.0,0.329,107707.39999999,107719.99999995,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379815,202986.00
10/15/2014 09:30,1,2.385,ACTIVE,214.8,331.22,60.00,1413379804,"040051121000185","019011112586793",27.97,13,0.289,301.10,449.64,66.3,62.0,0.322,97290.2,97303.399999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379817,202987.00
10/15/2014 09:30,1,2.799,ACTIVE,214.4,400.87,60.00,1413379804,"040051121000195","019011112586793",19.37,14,0.277,303.77,447.91,53.9,46.2,0.174,95591.000000001,95603.600000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379818,202988.00
10/15/2014 09:30,2,2.691,ACTIVE,214.41,346.56,60.012,1413379804,"274151322000083","019011112586793",30.30,18.30,0,331.23,376.62,82.6,77.8,0.323,280521.0,280521.0,762,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379819,202989.00
10/15/2014 09:30,2,3.010,ALERT,215.32,345.06,60.012,1413379804,"274151322000076","019011112586793",31.05,21.00,0,296.36,406.67,94.6,89.4,0.367,294176.0,294176.0,760,0,0,0,L,1151911521,1,122.91,124.04,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379821,202990.00
10/15/2014 09:30,2,1.822,ACTIVE,214.64,445.75,60.001,1413379804,"274151322000094","019011112586793",41.71,18.70,0,406.07,477.31,77.0,72.4,0.539,213423.8,213423.8,782,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379822,202991.00
10/15/2014 09:30,2,2.799,ACTIVE,214.41,342.65,60.006,1413379804,"274151322000052","019011112586793",30.47,19.50,0,330.93,376.62,86.3,81.4,0.336,281927.2,281927.2,760,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379822,202992.00
10/15/2014 09:30,2,2.852,ACTIVE,214.41,351.37,60.001,1413379804,"274151322000085","019011112586793",30.51,19.50,0,330.63,381.73,88.2,83.2,0.336,281216.7,281216.7,760,0,0,0,L,1151911521,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379823,202993.00
10/15/2014 09:30,2,2.785,ACTIVE,214.64,350.77,60.012,1413379804,"274151322000087","019011112586793",29.48,22.00,0,331.83,377.22,83.2,78.4,0.314,267088.1,267088.1,761,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379824,202994.00
10/15/2014 09:30,2,2.814,ALERT,214.41,340.55,60.012,1413379804,"274151322000088","019011112586793",30.24,19.30,0,296.36,407.27,86.2,81.3,0.318,273186.4,273186.4,762,0,0,0,L,1151911521,1,123.36,123.36,0002,12,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379826,202995.00
10/15/2014 09:30,2,2.959,ACTIVE,214.19,348.06,60.006,1413379804,"274151322000095","019011112586793",30.69,20.70,0,330.93,376.31,91.9,86.8,0.345,291592.2,291592.2,762,0,0,0,L,1151911521,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379827,202996.00
10/15/2014 09:30,2,1.908,ACTIVE,215.09,434.63,60.022,1413379804,"274151322000068","019011112586793",41.05,20.00,0,408.78,477.91,79.0,74.3,0.292,211857.8,211857.8,775,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379828,202997.00
10/15/2014 09:30,2,2.830,ACTIVE,214.41,346.56,60.033,1413379804,"274151322000054","019011112586793",30.59,20.00,0,308.99,381.73,87.6,82.7,0.327,278550.4,278550.4,763,0,0,0,L,1151911521,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413379829,202998.00
10/15/2014 09:45,1,3.194,ACTIVE,214.4,324.55,60.03,1413380704,"040051121000097","019011112586793",27.78,15,0.393,308.32,353.13,88.3,83.9,0.410,96873.1,96892.3,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380706,202999.00
10/15/2014 09:45,1,3.199,ACTIVE,213.9,322.52,60.03,1413380704,"040051121000095","019011112586793",25.17,14,0.351,294.49,448.18,80.1,75.1,0.374,86401,86417,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380707,203000.00
10/15/2014 09:45,1,2.233,ACTIVE,214.7,389.23,60.03,1413380704,"033051125000132","019011112586793",26.92,15,0.299,299.34,448.65,59.8,41.8,0.352,84296.5,84309.3,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380709,203001.00
10/15/2014 09:45,1,2.179,ACTIVE,214.6,433.30,60.03,1413380704,"033051125000135","019011112586793",27.03,15,0.315,294.04,450.89,58.6,42.9,0.085,81696.399999964,81709.099999964,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380710,203002.00
