ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/15/2014 09:45,1,3.201,ACTIVE,213.3,327.92,60.03,1413380704,"040051121000116","019011112586793",27.56,13,0.393,294.61,450.56,87.8,83.4,0.413,95352.100000011,95369.600000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380711,203003.00
10/15/2014 09:45,1,3.274,ACTIVE,214.1,330.54,60.03,1413380704,"040051121000068","019011112586793",25.10,15,0.364,308.42,351.82,81.8,77.7,0.388,87700.3,87718,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380712,203004.00
10/15/2014 09:45,1,2.399,ACTIVE,214.2,341.15,60.03,1413380704,"033051125000118","019011112586793",41.06,15,0.443,297.13,450.19,98.0,94.5,0.460,108648.90000008,108664.80000006,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380714,203005.00
10/15/2014 09:45,1,2.378,ACTIVE,214.6,344.92,60.03,1413380704,"033051125000150","019011112586793",41.46,15,0.443,295.46,452.02,98.1,94.5,0.459,107719.99999995,107735.59999997,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380715,203006.00
10/15/2014 09:45,1,2.918,ACTIVE,214.1,339.74,60.03,1413380704,"040051121000185","019011112586793",28.03,14,0.360,290.99,448.30,81.3,76.8,0.382,97303.399999988,97320.7,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380716,203007.00
10/15/2014 09:45,1,3.203,ACTIVE,213.9,347.97,60.03,1413380704,"040051121000195","019011112586793",27.20,15,0.389,299.43,447.95,86.7,82.9,0.409,95603.600000001,95621.900000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380718,203008.00
10/15/2014 09:45,2,3.209,ACTIVE,213.74,345.36,60.012,1413380704,"274151322000083","019011112586793",30.45,22.30,0,328.52,360.99,98.9,93.6,0.393,280542.4,280542.4,763,0,0,0,L,1151911521,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380719,203009.00
10/15/2014 09:45,2,3.586,ACTIVE,214.41,341.15,60.006,1413380704,"274151322000076","019011112586793",30.93,22.80,0,329.73,366.40,112.3,106.5,0.438,294200.5,294200.5,762,0,0,0,L,1151911521,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380720,203010.00
10/15/2014 09:45,2,2.242,ACTIVE,213.74,435.83,60.012,1413380704,"274151322000094","019011112586793",41.31,23.50,0,416.29,479.11,93.9,88.7,0.358,213443.9,213443.9,783,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380721,203011.00
10/15/2014 09:45,2,3.348,ACTIVE,213.74,343.25,59.990,1413380704,"274151322000052","019011112586793",30.30,22.80,0,327.92,361.29,102.7,97.2,0.398,281949.5,281949.5,761,0,0,0,L,1151911521,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380723,203012.00
10/15/2014 09:45,2,3.398,ACTIVE,214.19,344.45,59.980,1413380704,"274151322000085","019011112586793",30.24,21.80,0,327.92,362.49,104.1,98.6,0.402,281238.9,281238.9,761,0,0,0,L,1151911521,1,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380724,203013.00
10/15/2014 09:45,2,3.324,ACTIVE,213.74,345.06,60.006,1413380704,"274151322000087","019011112586793",29.34,26.30,0,322.51,360.69,98.8,93.4,0.380,267109.6,267109.6,762,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380725,203014.00
10/15/2014 09:45,2,3.357,ACTIVE,213.29,350.17,60.012,1413380704,"274151322000088","019011112586793",30.18,21.50,0,326.12,361.89,102.5,97.0,0.380,273208.7,273208.7,764,0,0,0,L,1151911521,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380726,203015.00
10/15/2014 09:45,2,3.508,ACTIVE,213.74,341.15,60.006,1413380704,"274151322000095","019011112586793",30.73,22.50,0,325.52,364.89,109.1,103.4,0.415,291615.4,291615.4,763,0,0,0,L,1151911521,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380726,203016.00
10/15/2014 09:45,2,2.139,ACTIVE,214.64,449.35,60.001,1413380704,"274151322000068","019011112586793",42.54,25.00,0,414.19,483.92,91.8,86.7,0.340,211877.5,211877.5,776,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380727,203017.00
10/15/2014 09:45,2,3.387,ACTIVE,213.51,340.85,60.001,1413380704,"274151322000054","019011112586793",30.38,22.30,0,323.11,362.49,104.2,98.6,0.393,278572.5,278572.5,764,0,0,0,L,1151911521,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413380728,203018.00
10/15/2014 10:00,1,3.682,ACTIVE,215.0,341.34,60.03,1413381604,"040051121000097","019011112586793",27.80,16,0.455,314.50,357.87,101.9,97.6,0.470,96892.3,96914.8,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381606,203019.00
10/15/2014 10:00,1,3.670,ACTIVE,215.1,350.80,60.00,1413381604,"040051121000095","019011112586793",25.15,15,0.406,315.97,355.31,91.8,87.0,0.425,86417,86437.3,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381608,203020.00
10/15/2014 10:00,1,2.438,ACTIVE,215.4,352.96,60.00,1413381604,"033051125000132","019011112586793",36.31,16,0.391,299.09,450.51,88.0,84.0,0.414,84309.3,84326.3,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381609,203021.00
10/15/2014 10:00,1,2.377,ACTIVE,215.0,321.22,60.00,1413381604,"033051125000135","019011112586793",36.64,16,0.389,296.15,452.26,86.6,83.2,0.408,81709.099999964,81724.999999964,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381610,203022.00
10/15/2014 10:00,1,3.692,ACTIVE,214.2,326.12,60.00,1413381604,"040051121000116","019011112586793",27.41,15,0.450,314.42,358.97,100.7,96.0,0.468,95369.600000011,95391.900000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381612,203023.00
10/15/2014 10:00,1,3.768,ACTIVE,214.8,348.35,60.00,1413381604,"040051121000068","019011112586793",24.96,16,0.418,315.21,355.66,93.6,89.7,0.438,87718,87738.8,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381613,203024.00
10/15/2014 10:00,1,2.765,ACTIVE,214.2,350.39,60.00,1413381604,"033051125000118","019011112586793",40.90,16,0.510,312.67,361.70,112.5,109.2,0.516,108664.80000006,108690.00000005,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381614,203025.00
10/15/2014 10:00,1,2.718,ACTIVE,215.1,354.95,60.00,1413381604,"033051125000150","019011112586793",41.65,15,0.508,313.14,362.77,112.6,109.1,0.519,107735.59999997,107760.89999998,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381616,203026.00
10/15/2014 10:00,1,3.477,ACTIVE,214.9,354.51,60.03,1413381604,"040051121000185","019011112586793",27.70,15,0.425,315.74,356.40,95.8,91.3,0.445,97320.7,97341.600000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381617,203027.00
10/15/2014 10:00,1,3.720,ACTIVE,214.2,342.32,60.00,1413381604,"040051121000195","019011112586793",27.15,15,0.450,315.55,357.59,100.5,96.2,0.466,95621.900000001,95644.200000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381619,203028.00
10/15/2014 10:00,2,3.719,ACTIVE,213.96,355.88,60.017,1413381604,"274151322000083","019011112586793",30.36,25.00,0,327.92,364.89,114.2,108.3,0.451,280567.6,280567.6,765,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381620,203029.00
10/15/2014 10:00,2,4.082,ACTIVE,215.09,358.88,59.985,1413381604,"274151322000076","019011112586793",31.03,24.00,0,328.22,369.40,128.2,121.9,0.504,294229.0,294229.0,764,0,0,0,L,1151911521,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381622,203030.00
10/15/2014 10:00,2,2.648,ACTIVE,214.19,428.91,59.985,1413381604,"274151322000094","019011112586793",40.18,26.30,0,410.28,469.19,108.3,102.6,0.420,213467.6,213467.6,785,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381624,203031.00
10/15/2014 10:00,2,3.855,ACTIVE,214.19,356.48,60.001,1413381604,"274151322000052","019011112586793",30.20,24.00,0,327.92,365.49,117.9,111.9,0.451,281975.6,281975.6,763,0,0,0,L,1151911521,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381626,203032.00
10/15/2014 10:00,2,3.928,ACTIVE,214.41,356.18,59.990,1413381604,"274151322000085","019011112586793",30.00,24.00,0,328.22,366.70,119.5,113.4,0.460,281265.4,281265.4,763,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381627,203033.00
10/15/2014 10:00,2,3.803,ACTIVE,214.41,347.16,59.985,1413381604,"274151322000087","019011112586793",29.36,30.30,0,327.62,364.29,113.0,107.2,0.433,267134.6,267134.6,763,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381628,203034.00
10/15/2014 10:00,2,3.900,ACTIVE,214.19,354.37,59.985,1413381604,"274151322000088","019011112586793",29.82,23.50,0,327.32,365.49,117.7,111.7,0.433,273234.7,273234.7,765,0,0,0,L,1151911521,1,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381629,203035.00
10/15/2014 10:00,2,4.057,ACTIVE,214.19,351.67,59.990,1413381604,"274151322000095","019011112586793",30.47,25.50,0,327.32,367.30,125.2,118.9,0.473,291643.1,291643.1,764,0,0,0,L,1151911521,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381630,203036.00
10/15/2014 10:00,2,2.629,ACTIVE,215.32,440.64,59.980,1413381604,"274151322000068","019011112586793",40.79,26.30,0,418.70,471.30,108.4,102.7,0.415,211901.3,211901.3,777,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381631,203037.00
10/15/2014 10:00,2,3.896,ACTIVE,214.41,346.26,59.985,1413381604,"274151322000054","019011112586793",30.18,24.30,0,327.02,366.40,119.1,113.0,0.446,278598.9,278598.9,765,0,0,0,L,1151911521,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413381632,203038.00
10/15/2014 10:15,1,4.151,ACTIVE,214.4,355.21,60.03,1413382504,"040051121000097","019011112586793",27.63,17,0.512,315.39,362.66,114.1,109.3,0.524,96914.8,96940.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382506,203039.00
10/15/2014 10:15,1,4.125,ACTIVE,214.3,322.77,60.03,1413382504,"040051121000095","019011112586793",25.08,17,0.459,316.11,358.56,102.9,98.1,0.473,86437.3,86460.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382507,203040.00
10/15/2014 10:15,1,2.722,ACTIVE,215.2,341.85,60.03,1413382504,"033051125000132","019011112586793",36.47,17,0.440,310.46,367.90,98.7,94.4,0.458,84326.3,84348.5,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382509,203041.00
10/15/2014 10:15,1,2.675,ACTIVE,214.9,349.61,60.03,1413382504,"033051125000135","019011112586793",36.47,17,0.436,315.70,357.83,97.1,93.3,0.453,81724.999999964,81746.899999964,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382510,203042.00
10/15/2014 10:15,1,4.156,ACTIVE,214.1,332.77,60.03,1413382504,"040051121000116","019011112586793",27.30,16,0.509,313.82,360.81,112.9,108.4,0.518,95391.900000011,95417.200000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382511,203043.00
10/15/2014 10:15,1,4.275,ACTIVE,214.5,350.11,60.00,1413382504,"040051121000068","019011112586793",24.60,17,0.469,315.87,358.81,104.6,100.3,0.488,87738.8,87762.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382513,203044.00
10/15/2014 10:15,1,3.085,ACTIVE,213.7,359.56,60.03,1413382504,"033051125000118","019011112586793",41.21,17,0.573,309.30,368.43,126.5,122.0,0.580,108690.00000005,108718.70000004,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382514,203045.00
10/15/2014 10:15,1,3.092,ACTIVE,214.8,360.93,60.03,1413382504,"033051125000150","019011112586793",41.15,17,0.574,313.82,365.59,126.6,122.9,0.580,107760.89999998,107789.59999997,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382515,203046.00
10/15/2014 10:15,1,4.041,ACTIVE,214.7,348.77,60.00,1413382504,"040051121000185","019011112586793",27.18,17,0.490,315.66,360.19,109.3,104.6,0.501,97341.600000036,97365.899999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382516,203047.00
10/15/2014 10:15,1,4.208,ACTIVE,214.4,354.46,60.03,1413382504,"040051121000195","019011112586793",27.07,17,0.509,313.76,379.03,113.3,108.8,0.520,95644.200000001,95669.700000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382518,203048.00
10/15/2014 10:15,2,4.221,ACTIVE,213.74,351.97,60.001,1413382504,"274151322000083","019011112586793",30.00,27.30,0,325.52,380.82,128.3,121.9,0.508,280596.4,280596.4,766,0,0,0,L,1151911521,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382519,203049.00
10/15/2014 10:15,2,4.594,ACTIVE,214.64,361.29,60.006,1413382504,"274151322000076","019011112586793",30.81,26.30,0,320.71,393.75,143.2,136.3,0.561,294261.2,294261.2,765,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382520,203050.00
10/15/2014 10:15,2,2.871,ACTIVE,214.19,439.13,60.001,1413382504,"274151322000094","019011112586793",41.39,27.50,0,408.78,467.69,119.4,113.3,0.455,213494.5,213494.5,786,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382521,203051.00
10/15/2014 10:15,2,4.348,ACTIVE,214.19,358.28,60.006,1413382504,"274151322000052","019011112586793",30.02,26.00,0,308.09,385.93,132.0,125.5,0.513,282005.2,282005.2,764,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382522,203052.00
10/15/2014 10:15,2,4.443,ACTIVE,214.19,349.86,60.006,1413382504,"274151322000085","019011112586793",29.66,25.80,0,313.20,396.45,133.4,126.9,0.508,281295.3,281295.3,764,0,0,0,L,1151911521,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382523,203053.00
10/15/2014 10:15,2,4.322,ACTIVE,214.41,351.37,60.006,1413382504,"274151322000087","019011112586793",28.75,34.50,0,310.79,388.34,125.8,119.5,0.464,267162.9,267162.9,765,0,0,0,L,1151911521,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382525,203054.00
10/15/2014 10:15,2,4.387,ACTIVE,214.19,358.28,60.006,1413382504,"274151322000088","019011112586793",29.56,25.30,0,327.62,368.80,131.4,124.9,0.491,273264.2,273264.2,767,0,0,0,L,1151911521,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382527,203055.00
10/15/2014 10:15,2,4.543,ACTIVE,213.96,354.07,60.006,1413382504,"274151322000095","019011112586793",30.40,27.50,0,324.32,382.33,139.8,133.0,0.530,291674.5,291674.5,766,0,0,0,L,1151911521,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382528,203056.00
10/15/2014 10:15,2,2.885,ACTIVE,215.09,449.65,60.001,1413382504,"274151322000068","019011112586793",41.37,28.80,0,418.09,469.79,119.7,113.6,0.455,211928.3,211928.3,779,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382530,203057.00
10/15/2014 10:15,2,4.381,ACTIVE,214.41,341.45,60.001,1413382504,"274151322000054","019011112586793",30.02,26.00,0,327.32,371.21,133.2,126.6,0.499,278628.7,278628.7,767,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413382532,203058.00
10/15/2014 10:30,1,4.627,ACTIVE,214.5,331.79,60.03,1413383404,"040051121000097","019011112586793",27.46,18,0.568,307.24,364.97,126.4,121.3,0.577,96940.6,96969.4,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383407,203059.00
10/15/2014 10:30,1,4.617,ACTIVE,213.8,340.61,60.03,1413383404,"040051121000095","019011112586793",24.72,17,0.511,308.94,359.83,113.6,108.8,0.520,86460.2,86486,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383408,203060.00
10/15/2014 10:30,1,3.020,ACTIVE,214.8,357.46,60.03,1413383404,"033051125000132","019011112586793",36.29,18,0.488,308.24,367.30,109.0,104.3,0.505,84348.5,84373.2,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383410,203061.00
10/15/2014 10:30,1,2.951,ACTIVE,214.2,342.91,60.03,1413383404,"033051125000135","019011112586793",36.53,18,0.483,308.33,359.94,107.3,103.2,0.498,81746.899999964,81771.599999964,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383411,203062.00
10/15/2014 10:30,1,4.613,ACTIVE,214.1,321.46,60.03,1413383404,"040051121000116","019011112586793",27.23,17,0.566,305.34,371.59,124.9,120.4,0.572,95417.200000011,95445.600000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383412,203063.00
10/15/2014 10:30,1,4.725,ACTIVE,214.2,337.79,60.03,1413383404,"040051121000068","019011112586793",24.57,18,0.521,308.69,363.32,115.5,110.8,0.533,87762.5,87788.7,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383413,203064.00
10/15/2014 10:30,1,3.414,ACTIVE,213.8,321.80,60.07,1413383404,"033051125000118","019011112586793",41.12,18,0.635,301.41,387.10,139.7,135.2,0.639,108718.70000004,108750.80000006,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383415,203065.00
10/15/2014 10:30,1,3.422,ACTIVE,214.4,326.86,60.03,1413383404,"033051125000150","019011112586793",41.06,18,0.635,306.46,368.99,139.8,135.6,0.637,107789.59999997,107821.79999996,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383417,203066.00
10/15/2014 10:30,1,4.492,ACTIVE,214.5,358.77,60.03,1413383404,"040051121000185","019011112586793",27.35,17,0.548,309.58,362.94,122.2,117.2,0.560,97365.899999988,97393.7,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383418,203067.00
10/15/2014 10:30,1,4.671,ACTIVE,214.3,321.14,60.03,1413383404,"040051121000195","019011112586793",26.98,18,0.566,309.52,372.06,125.4,120.8,0.574,95669.700000001,95698.400000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383419,203068.00
10/15/2014 10:30,2,4.721,ACTIVE,213.96,356.18,60.049,1413383404,"274151322000083","019011112586793",29.74,28.80,0,323.72,371.51,142.2,135.3,0.561,280628.5,280628.5,767,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383420,203069.00
10/15/2014 10:30,2,5.121,ACTIVE,214.87,364.89,60.017,1413383404,"274151322000076","019011112586793",30.47,29.00,0,327.92,378.12,158.1,150.7,0.619,294297.0,294297.0,766,0,0,0,L,1151911521,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383421,203070.00
10/15/2014 10:30,2,3.219,ACTIVE,213.96,448.75,60.022,1413383404,"274151322000094","019011112586793",40.73,29.30,0,408.78,469.19,133.0,126.5,0.521,213524.6,213524.6,787,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383422,203071.00
10/15/2014 10:30,2,4.799,ACTIVE,213.96,357.68,60.017,1413383404,"274151322000052","019011112586793",30.02,28.30,0,322.81,377.22,145.9,138.9,0.561,282038.3,282038.3,765,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383423,203072.00
10/15/2014 10:30,2,4.875,ACTIVE,214.19,361.89,60.033,1413383404,"274151322000085","019011112586793",29.82,27.50,0,323.72,372.71,147.1,140.0,0.570,281328.7,281328.7,765,0,0,0,L,1151911521,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383424,203073.00
10/15/2014 10:30,2,4.816,ACTIVE,213.96,357.08,60.017,1413383404,"274151322000087","019011112586793",28.41,38.20,0,323.72,370.90,138.5,131.7,0.530,267194.2,267194.2,766,0,0,0,L,1151911521,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383425,203074.00
10/15/2014 10:30,2,4.832,ACTIVE,213.96,362.19,60.022,1413383404,"274151322000088","019011112586793",29.64,26.50,0,324.02,372.41,145.0,138.0,0.544,273297.1,273297.1,768,0,0,0,L,1151911521,1,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383426,203075.00
10/15/2014 10:30,2,5.066,ACTIVE,213.96,363.09,60.022,1413383404,"274151322000095","019011112586793",30.10,29.30,0,324.32,374.21,154.3,147.0,0.588,291709.5,291709.5,767,0,0,0,L,1151911521,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383427,203076.00
10/15/2014 10:30,2,3.236,ACTIVE,215.09,447.55,60.012,1413383404,"274151322000068","019011112586793",40.67,29.80,0,409.68,470.69,133.5,127.0,0.513,211958.5,211958.5,780,0,0,0,L,1151911521,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383428,203077.00
10/15/2014 10:30,2,4.887,ACTIVE,214.19,362.49,60.022,1413383404,"274151322000054","019011112586793",29.70,28.30,0,323.41,373.61,146.8,139.8,0.552,278662.0,278662.0,768,0,0,0,L,1151911521,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413383429,203078.00
10/15/2014 10:45,1,5.139,ACTIVE,214.7,340.54,60.00,1413384304,"040051121000097","019011112586793",27.47,19,0.633,313.80,369.34,140.4,135.3,0.633,96969.4,97000.8,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384306,203079.00
10/15/2014 10:45,1,5.167,ACTIVE,214.4,351.58,60.03,1413384304,"040051121000095","019011112586793",24.57,18,0.569,314.04,363.88,126.3,121.4,0.573,86486,86514.2,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384308,203080.00
10/15/2014 10:45,1,3.374,ACTIVE,214.7,324.21,60.00,1413384304,"033051125000132","019011112586793",36.14,19,0.546,315.70,363.98,121.3,116.7,0.557,84373.2,84400.2,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384310,203081.00
10/15/2014 10:45,1,3.326,ACTIVE,215.0,351.51,60.00,1413384304,"033051125000135","019011112586793",36.13,19,0.541,314.88,364.07,119.5,115.8,0.545,81771.599999964,81798.399999964,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384312,203082.00
10/15/2014 10:45,1,5.200,ACTIVE,213.6,347.56,60.03,1413384304,"040051121000116","019011112586793",26.91,18,0.632,313.45,369.33,139.2,134.2,0.631,95445.600000011,95476.800000011,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384314,203083.00
10/15/2014 10:45,1,5.320,ACTIVE,214.4,344.04,60.00,1413384304,"040051121000068","019011112586793",24.31,19,0.580,314.65,367.09,128.7,123.9,0.589,87788.7,87817.6,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384316,203084.00
10/15/2014 10:45,1,3.841,ACTIVE,213.8,355.85,60.03,1413384304,"033051125000118","019011112586793",40.97,19,0.713,311.01,373.48,156.6,151.2,0.708,108750.80000006,108786.00000005,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384317,203085.00
10/15/2014 10:45,1,3.847,ACTIVE,214.3,317.45,60.00,1413384304,"033051125000150","019011112586793",40.97,18,0.713,311.24,374.26,156.8,151.9,0.707,107821.79999996,107856.99999995,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384319,203086.00
10/15/2014 10:45,1,5.189,ACTIVE,214.5,360.98,60.00,1413384304,"040051121000185","019011112586793",26.93,18,0.625,314.55,367.82,139.0,133.6,0.627,97393.7,97424.399999988,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384321,203087.00
10/15/2014 10:45,1,5.292,ACTIVE,214.0,321.22,60.00,1413384304,"040051121000195","019011112586793",26.86,19,0.638,314.10,370.84,141.4,135.8,0.641,95698.400000001,95729.800000001,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384323,203088.00
10/15/2014 10:45,2,5.271,ACTIVE,214.19,353.77,60.006,1413384304,"274151322000083","019011112586793",29.58,30.80,0,327.02,375.41,157.9,150.5,0.628,280663.6,280663.6,768,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384323,203089.00
10/15/2014 10:45,2,5.711,ACTIVE,215.09,352.57,59.985,1413384304,"274151322000076","019011112586793",30.22,30.80,0,329.43,379.92,174.8,166.7,0.685,294336.0,294336.0,767,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384324,203090.00
10/15/2014 10:45,2,3.676,ACTIVE,214.19,427.41,59.985,1413384304,"274151322000094","019011112586793",39.88,30.80,0,404.57,465.89,148.9,141.8,0.579,213557.5,213557.5,788,0,0,0,L,1151911521,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384325,203091.00
10/15/2014 10:45,2,5.359,ACTIVE,214.19,345.66,59.985,1413384304,"274151322000052","019011112586793",29.74,29.50,0,326.72,376.31,161.4,153.8,0.623,282074.3,282074.3,766,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384326,203092.00
10/15/2014 10:45,2,5.430,ACTIVE,214.19,345.06,59.990,1413384304,"274151322000085","019011112586793",29.64,29.80,0,327.92,376.92,162.9,155.3,0.632,281365.0,281365.0,766,0,0,0,L,1151911521,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384327,203093.00
10/15/2014 10:45,2,5.387,ACTIVE,213.96,352.87,59.990,1413384304,"274151322000087","019011112586793",27.97,42.30,0,327.62,374.81,152.6,145.4,0.583,267228.3,267228.3,767,0,0,0,L,1151911521,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384328,203094.00
10/15/2014 10:45,2,5.414,ACTIVE,213.96,355.28,59.985,1413384304,"274151322000088","019011112586793",29.28,29.00,0,326.72,376.31,160.4,152.9,0.605,273332.9,273332.9,769,0,0,0,L,1151911521,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384329,203095.00
10/15/2014 10:45,2,5.641,ACTIVE,213.96,345.96,59.985,1413384304,"274151322000095","019011112586793",29.96,31.30,0,326.42,379.02,170.9,163.0,0.654,291747.6,291747.6,768,0,0,0,L,1151911521,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384330,203096.00
10/15/2014 10:45,2,3.643,ACTIVE,215.09,430.12,59.985,1413384304,"274151322000068","019011112586793",40.14,31.50,0,408.48,472.50,148.9,141.8,0.575,211991.5,211991.5,781,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384331,203097.00
10/15/2014 10:45,2,5.412,ACTIVE,214.19,349.26,59.990,1413384304,"274151322000054","019011112586793",29.64,29.50,0,326.72,377.22,162.4,154.8,0.619,278698.2,278698.2,769,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413384332,203098.00
10/15/2014 11:00,1,5.662,ACTIVE,215.3,322.60,60.03,1413385204,"040051121000097","019011112586793",26.97,19,0.683,299.83,449.55,151.9,146.3,0.681,97000.8,97032.9,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385206,203099.00
10/15/2014 11:00,1,5.585,ACTIVE,214.8,356.42,60.03,1413385204,"040051121000095","019011112586793",24.46,19,0.614,298.11,446.85,135.9,131.1,0.615,86514.2,86543,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385207,203100.00
10/15/2014 11:00,1,3.658,ACTIVE,215.1,343.10,60.03,1413385204,"033051125000132","019011112586793",35.79,20,0.586,302.49,450.02,130.3,125.0,0.592,84400.2,84427.8,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385208,203101.00
10/15/2014 11:00,1,3.600,ACTIVE,215.1,327.78,60.03,1413385204,"033051125000135","019011112586793",35.82,19,0.580,300.85,452.27,128.3,124.3,0.583,81798.399999964,81825.599999964,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385210,203102.00
10/15/2014 11:00,1,5.632,ACTIVE,214.2,335.72,60.03,1413385204,"040051121000116","019011112586793",26.77,18,0.682,297.93,450.24,150.0,144.8,0.674,95476.800000011,95508.400000011,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385211,203103.00
10/15/2014 11:00,1,5.774,ACTIVE,215.0,364.15,60.03,1413385204,"040051121000068","019011112586793",24.03,20,0.622,302.39,449.33,138.0,133.1,0.630,87817.6,87846.7,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385212,203104.00
10/15/2014 11:00,1,4.131,ACTIVE,214.1,339.24,60.03,1413385204,"033051125000118","019011112586793",41.01,20,0.765,298.66,450.34,168.6,162.5,0.756,108786.00000005,108821.70000004,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385214,203105.00
10/15/2014 11:00,1,4.137,ACTIVE,214.9,320.71,60.03,1413385204,"033051125000150","019011112586793",41.01,19,0.767,296.93,451.89,168.8,163.7,0.760,107856.99999995,107892.79999995,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385215,203106.00
10/15/2014 11:00,1,5.615,ACTIVE,214.8,363.81,60.03,1413385204,"040051121000185","019011112586793",26.79,19,0.675,299.93,448.54,149.7,144.4,0.672,97424.399999988,97455.7,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385216,203107.00
10/15/2014 11:00,1,5.708,ACTIVE,214.1,338.28,60.00,1413385204,"040051121000195","019011112586793",26.73,19,0.685,300.47,450.38,151.8,145.7,0.685,95729.800000001,95761.600000001,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385217,203108.00
10/15/2014 11:00,2,5.764,ACTIVE,214.19,364.29,60.017,1413385204,"274151322000083","019011112586793",29.32,33.00,0,315.90,382.33,170.9,163.0,0.685,280699.6,280699.6,769,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385218,203109.00
10/15/2014 11:00,2,6.225,ACTIVE,215.09,370.00,60.017,1413385204,"274151322000076","019011112586793",30.00,31.80,0,323.11,388.04,189.0,180.5,0.747,294375.8,294375.8,768,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385219,203110.00
10/15/2014 11:00,2,3.953,ACTIVE,214.41,446.65,60.022,1413385204,"274151322000094","019011112586793",40.28,32.00,0,329.13,469.49,160.4,152.9,0.623,213591.1,213591.1,789,0,0,0,L,1151911521,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385220,203111.00
10/15/2014 11:00,2,5.832,ACTIVE,214.41,367.00,60.028,1413385204,"274151322000052","019011112586793",29.60,31.00,0,316.50,383.53,174.8,166.7,0.685,282111.1,282111.1,767,0,0,0,L,1151911521,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385221,203112.00
10/15/2014 11:00,2,5.941,ACTIVE,214.64,347.76,60.022,1413385204,"274151322000085","019011112586793",29.14,32.20,0,315.00,384.13,175.4,167.4,0.681,281402.1,281402.1,767,0,0,0,L,1151911521,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385222,203113.00
10/15/2014 11:00,2,5.855,ACTIVE,214.41,360.99,60.022,1413385204,"274151322000087","019011112586793",27.85,46.00,0,315.60,382.03,165.0,157.3,0.641,267263.1,267263.1,768,0,0,0,L,1151911521,1,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385223,203114.00
10/15/2014 11:00,2,5.898,ACTIVE,214.41,356.18,60.022,1413385204,"274151322000088","019011112586793",29.08,30.50,0,315.00,383.53,173.6,165.6,0.654,273369.4,273369.4,770,0,0,0,L,1151911521,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385224,203115.00
10/15/2014 11:00,2,6.096,ACTIVE,214.41,361.59,60.017,1413385204,"274151322000095","019011112586793",29.96,33.00,0,316.20,387.44,185.0,176.7,0.707,291786.6,291786.6,769,0,0,0,L,1151911521,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385225,203116.00
10/15/2014 11:00,2,3.957,ACTIVE,215.54,435.53,60.033,1413385204,"274151322000068","019011112586793",40.24,31.50,0,330.63,476.71,160.9,153.4,0.619,212025.4,212025.4,782,0,0,0,L,1151911521,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385226,203117.00
10/15/2014 11:00,2,5.883,ACTIVE,214.41,367.60,60.022,1413385204,"274151322000054","019011112586793",29.46,31.30,0,315.00,383.53,175.3,167.3,0.667,278735.2,278735.2,770,0,0,0,L,1151911521,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413385227,203118.00
10/15/2014 11:15,1,5.227,ACTIVE,214.5,362.24,60.00,1413386103,"040051121000097","019011112586793",27.22,19,0.640,298.25,450.72,141.6,137.1,0.641,97032.9,97059.8,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386106,203119.00
10/15/2014 11:15,1,5.365,ACTIVE,213.3,323.99,60.00,1413386103,"040051121000095","019011112586793",24.28,19,0.587,295.07,448.30,129.6,124.5,0.587,86543,86567,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386107,203120.00
10/15/2014 11:15,1,3.565,ACTIVE,214.4,342.02,60.00,1413386103,"033051125000132","019011112586793",35.76,20,0.568,298.95,451.45,126.8,121.4,0.576,84427.8,84450.7,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386108,203121.00
10/15/2014 11:15,1,3.562,ALERT,213.7,348.87,60.03,1413386103,"033051125000135","019011112586793",36.04,19,0.580,297.76,453.17,127.7,123.4,0.585,81825.599999964,81848.199999964,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413386110,203122.00
10/15/2014 11:15,1,5.373,ACTIVE,213.7,332.24,60.03,1413386103,"040051121000116","019011112586793",27.02,18,0.655,297.34,450.83,144.4,139.2,0.657,95508.400000011,95535.000000011,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386112,203123.00
10/15/2014 11:15,1,5.367,ACTIVE,214.3,355.89,60.00,1413386103,"040051121000068","019011112586793",24.17,20,0.583,299.93,450.47,129.1,124.7,0.591,87846.7,87871.1,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386113,203124.00
10/15/2014 11:15,1,3.737,ACTIVE,213.4,321.31,60.00,1413386103,"033051125000118","019011112586793",40.82,20,0.692,300.15,451.01,151.8,147.2,0.689,108821.70000004,108851.60000008,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386114,203125.00
10/15/2014 11:15,1,3.643,ACTIVE,214.2,365.52,60.00,1413386103,"033051125000150","019011112586793",40.60,19,0.670,299.21,452.44,147.2,142.7,0.667,107892.79999995,107922.89999995,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386116,203126.00
10/15/2014 11:15,1,4.855,ACTIVE,213.6,360.89,60.00,1413386103,"040051121000185","019011112586793",26.72,19,0.583,298.15,449.19,129.1,124.2,0.585,97455.7,97482.000000012,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386117,203127.00
10/15/2014 11:15,1,4.928,ACTIVE,213.3,320.08,60.00,1413386103,"040051121000195","019011112586793",26.70,19,0.592,299.77,450.19,130.9,125.8,0.599,95761.600000001,95788.100000001,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386118,203128.00
10/15/2014 11:15,2,5.281,ACTIVE,213.29,354.67,59.996,1413386103,"274151322000083","019011112586793",29.36,32.60,0,320.71,385.63,157.0,149.6,0.628,280729.9,280729.9,770,0,0,0,L,1151911521,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386119,203129.00
10/15/2014 11:15,2,5.621,ACTIVE,214.19,359.78,59.948,1413386103,"274151322000076","019011112586793",30.32,31.00,0,325.82,392.25,172.5,164.6,0.676,294409.3,294409.3,769,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386120,203130.00
10/15/2014 11:15,2,3.615,ACTIVE,213.51,429.52,59.985,1413386103,"274151322000094","019011112586793",39.72,31.80,0,330.33,480.61,146.3,139.3,0.579,213619.3,213619.3,790,0,0,0,L,1151911521,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386121,203131.00
10/15/2014 11:15,2,5.352,ACTIVE,213.74,360.99,59.985,1413386103,"274151322000052","019011112586793",29.54,31.30,0,321.61,386.23,160.0,152.5,0.619,282142.1,282142.1,768,0,0,0,L,1151911521,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386122,203132.00
10/15/2014 11:15,2,5.377,ACTIVE,213.96,364.29,59.990,1413386103,"274151322000085","019011112586793",29.50,31.30,0,322.51,387.44,160.7,153.1,0.623,281433.2,281433.2,768,0,0,0,L,1151911521,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386123,203133.00
10/15/2014 11:15,2,5.342,ACTIVE,213.51,362.79,59.990,1413386103,"274151322000087","019011112586793",28.07,47.00,0,321.01,384.13,151.8,144.6,0.588,267292.4,267292.4,769,0,0,0,L,1151911521,1,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386124,203134.00
10/15/2014 11:15,2,5.309,ACTIVE,213.29,363.39,59.980,1413386103,"274151322000088","019011112586793",29.50,29.50,0,321.31,386.83,158.4,151.0,0.597,273400.1,273400.1,771,0,0,0,L,1151911521,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386125,203135.00
10/15/2014 11:15,2,5.613,ACTIVE,213.51,349.86,59.985,1413386103,"274151322000095","019011112586793",29.80,33.00,0,320.71,389.24,169.6,161.7,0.650,291819.4,291819.4,770,0,0,0,L,1151911521,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386126,203136.00
10/15/2014 11:15,2,3.611,ACTIVE,214.41,443.04,59.985,1413386103,"274151322000068","019011112586793",40.24,31.80,0,330.03,478.81,147.8,140.8,0.575,212053.8,212053.8,783,0,0,0,L,1151911521,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386127,203137.00
10/15/2014 11:15,2,5.363,ACTIVE,213.51,357.98,59.975,1413386103,"274151322000054","019011112586793",29.54,32.00,0,321.31,387.44,160.4,152.9,0.610,278766.4,278766.4,771,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413386128,203138.00
10/15/2014 11:30,1,6.558,ACTIVE,215.0,360.70,60.03,1413387004,"040051121000097","019011112586793",26.63,21,0.784,312.05,379.49,173.8,167.6,0.776,97059.8,97100.2,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387006,203139.00
10/15/2014 11:30,1,6.575,ACTIVE,214.5,318.18,60.03,1413387004,"040051121000095","019011112586793",23.56,20,0.698,312.51,373.43,154.1,148.7,0.694,86567,86603,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387007,203140.00
10/15/2014 11:30,1,4.214,ACTIVE,215.4,366.23,60.03,1413387004,"033051125000132","019011112586793",35.19,22,0.661,307.02,371.90,147.5,141.5,0.660,84450.7,84484.9,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387008,203141.00
10/15/2014 11:30,1,4.160,ACTIVE,215.3,334.51,60.03,1413387004,"033051125000135","019011112586793",35.26,22,0.661,312.73,372.72,145.9,141.7,0.658,81848.199999964,81882.299999964,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387010,203142.00
10/15/2014 11:30,1,6.514,ACTIVE,214.3,371.82,60.03,1413387004,"040051121000116","019011112586793",26.39,19,0.774,310.45,378.85,171.1,164.7,0.767,95535.000000011,95574.900000011,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387011,203143.00
10/15/2014 11:30,1,6.674,ACTIVE,214.8,322.24,60.03,1413387004,"040051121000068","019011112586793",23.42,22,0.701,313.08,374.50,155.5,149.5,0.698,87871.1,87907.4,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387013,203144.00
10/15/2014 11:30,1,4.799,ACTIVE,214.6,378.62,60.03,1413387004,"033051125000118","019011112586793",40.26,22,0.873,307.58,385.26,192.2,185.6,0.852,108851.60000008,108896.60000008,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387014,203145.00
10/15/2014 11:30,1,4.770,ACTIVE,215.4,326.18,60.03,1413387004,"033051125000150","019011112586793",40.51,21,0.872,309.34,386.13,192.3,186.6,0.848,107922.89999995,107967.99999995,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387015,203146.00
10/15/2014 11:30,1,6.574,ACTIVE,214.8,338.63,60.03,1413387004,"040051121000185","019011112586793",26.18,22,0.773,312.54,379.37,171.2,165.3,0.761,97482.000000012,97521.899999988,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387016,203147.00
10/15/2014 11:30,1,6.616,ALERT,214.5,329.94,60.03,1413387004,"040051121000195","019011112586793",26.26,22,0.782,311.68,379.22,172.9,166.4,0.771,95788.100000001,95828.400000001,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413387018,203148.00
10/15/2014 11:30,2,6.729,ACTIVE,214.41,346.86,60.012,1413387004,"274151322000083","019011112586793",28.78,37.00,0,325.52,388.04,195.9,187.2,0.782,280775.1,280775.1,771,0,0,0,L,1151911521,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387019,203149.00
