ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/15/2014 11:30,2,7.166,ACTIVE,215.54,368.20,60.017,1413387004,"274151322000076","019011112586793",29.52,35.60,0,328.52,394.95,213.9,204.5,0.840,294458.9,294458.9,770,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387020,203150.00
10/15/2014 11:30,2,4.621,ACTIVE,214.64,421.70,60.017,1413387004,"274151322000094","019011112586793",39.28,35.20,0,404.87,469.49,184.4,176.0,0.720,213661.7,213661.7,791,0,0,0,L,1151911521,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387021,203151.00
10/15/2014 11:30,2,6.844,ACTIVE,214.64,362.49,60.017,1413387004,"274151322000052","019011112586793",28.82,34.50,0,324.92,391.04,199.8,191.0,0.787,282188.2,282188.2,769,0,0,0,L,1151911521,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387022,203152.00
10/15/2014 11:30,2,6.941,ACTIVE,215.09,357.68,60.012,1413387004,"274151322000085","019011112586793",28.41,34.80,0,325.52,391.04,199.6,190.8,0.769,281479.5,281479.5,769,0,0,0,L,1151911521,1,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387023,203153.00
10/15/2014 11:30,2,6.848,ACTIVE,214.41,354.67,60.022,1413387004,"274151322000087","019011112586793",26.78,52.30,0,325.82,387.14,185.5,177.1,0.720,267335.6,267335.6,770,0,0,0,L,1151911521,1,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387024,203154.00
10/15/2014 11:30,2,6.852,ACTIVE,214.87,347.46,60.012,1413387004,"274151322000088","019011112586793",28.47,33.30,0,325.52,390.44,197.5,188.7,0.742,273445.8,273445.8,772,0,0,0,L,1151911521,1,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387025,203155.00
10/15/2014 11:30,2,7.189,ACTIVE,214.41,350.77,59.996,1413387004,"274151322000095","019011112586793",28.88,36.50,0,324.92,391.34,210.2,200.9,0.795,291868.1,291868.1,771,0,0,0,L,1151911521,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387026,203156.00
10/15/2014 11:30,2,4.531,ACTIVE,215.77,431.02,60.017,1413387004,"274151322000068","019011112586793",40.12,34.30,0,406.97,471.90,184.7,176.3,0.716,212096.4,212096.4,784,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387027,203157.00
10/15/2014 11:30,2,6.863,ACTIVE,214.87,352.57,60.017,1413387004,"274151322000054","019011112586793",28.69,34.80,0,325.22,391.04,199.2,190.3,0.760,278812.5,278812.5,772,0,0,0,L,1151911521,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387028,203158.00
10/15/2014 11:45,1,6.530,ACTIVE,214.2,374.32,60.03,1413387905,"040051121000097","019011112586793",26.77,22,0.787,300.77,383.83,174.0,167.5,0.779,97100.2,97139.7,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387907,203159.00
10/15/2014 11:45,1,6.534,ALERT,213.5,333.29,60.03,1413387905,"040051121000095","019011112586793",23.87,22,0.706,298.97,378.22,155.2,149.8,0.701,86603,86638.2,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413387909,203160.00
10/15/2014 11:45,1,4.251,ACTIVE,214.1,354.79,60.03,1413387905,"033051125000132","019011112586793",35.19,23,0.669,300.94,376.51,148.8,142.4,0.674,84484.9,84518.2,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387910,203161.00
10/15/2014 11:45,1,4.185,ACTIVE,214.4,326.73,60.03,1413387905,"033051125000135","019011112586793",35.38,22,0.669,302.43,377.42,147.3,142.7,0.666,81882.299999964,81915.799999964,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387912,203162.00
10/15/2014 11:45,1,6.541,ACTIVE,213.6,373.66,60.03,1413387905,"040051121000116","019011112586793",26.54,20,0.786,297.70,381.98,172.7,166.7,0.777,95574.900000011,95613.800000011,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387913,203163.00
10/15/2014 11:45,1,6.702,ACTIVE,214.1,323.28,60.03,1413387905,"040051121000068","019011112586793",23.59,23,0.713,299.33,378.38,157.3,151.4,0.711,87907.4,87942.9,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387914,203164.00
10/15/2014 11:45,1,4.859,ACTIVE,213.7,317.33,60.03,1413387905,"033051125000118","019011112586793",40.19,23,0.883,297.86,389.34,194.3,187.2,0.868,108896.60000008,108940.70000004,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387916,203165.00
10/15/2014 11:45,1,4.814,ACTIVE,214.5,316.97,60.03,1413387905,"033051125000150","019011112586793",40.62,22,0.885,298.55,389.45,194.6,188.8,0.869,107967.99999995,108012.09999995,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387917,203166.00
10/15/2014 11:45,1,6.615,ACTIVE,214.6,357.66,60.03,1413387905,"040051121000185","019011112586793",26.35,22,0.783,299.10,383.13,173.4,166.8,0.774,97521.899999988,97561.000000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387918,203167.00
10/15/2014 11:45,1,6.764,ACTIVE,213.9,331.53,60.03,1413387905,"040051121000195","019011112586793",26.02,23,0.792,300.26,383.00,175.1,168.4,0.782,95828.400000001,95867.800000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387920,203168.00
10/15/2014 11:45,2,6.664,ACTIVE,213.51,354.07,60.022,1413387905,"274151322000083","019011112586793",28.86,38.40,0,321.91,389.84,194.6,185.9,0.778,280819.5,280819.5,772,0,0,0,L,1151911521,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387920,203169.00
10/15/2014 11:45,2,7.115,ACTIVE,214.64,353.17,60.028,1413387905,"274151322000076","019011112586793",29.60,36.30,0,321.01,394.05,213.2,203.9,0.844,294507.4,294507.4,771,0,0,0,L,1151911521,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387921,203170.00
10/15/2014 11:45,2,4.582,ACTIVE,213.96,426.51,60.006,1413387905,"274151322000094","019011112586793",39.48,36.50,0,396.15,464.08,182.8,174.5,0.716,213703.0,213703.0,792,0,0,0,L,1151911521,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387922,203171.00
10/15/2014 11:45,2,6.717,ACTIVE,213.74,346.26,60.022,1413387905,"274151322000052","019011112586793",29.18,35.40,0,320.71,392.85,198.4,189.6,0.778,282233.3,282233.3,770,0,0,0,L,1151911521,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387923,203172.00
10/15/2014 11:45,2,6.854,ACTIVE,213.74,358.88,60.022,1413387905,"274151322000085","019011112586793",28.59,37.00,0,321.01,391.94,198.3,189.5,0.773,281524.6,281524.6,770,0,0,0,L,1151911521,1,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387924,203173.00
10/15/2014 11:45,2,6.727,ACTIVE,213.74,349.86,60.028,1413387905,"274151322000087","019011112586793",26.98,55.80,0,321.61,387.14,183.7,175.3,0.712,267377.4,267377.4,771,0,0,0,L,1151911521,1,122.68,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387925,203174.00
10/15/2014 11:45,2,6.752,ACTIVE,213.51,366.70,60.028,1413387905,"274151322000088","019011112586793",28.67,35.00,0,320.41,390.44,195.9,187.2,0.747,273490.3,273490.3,773,0,0,0,L,1151911521,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387926,203175.00
10/15/2014 11:45,2,7.066,ACTIVE,213.29,348.96,60.022,1413387905,"274151322000095","019011112586793",29.22,38.80,0,320.41,393.15,209.1,199.9,0.804,291915.7,291915.7,772,0,0,0,L,1151911521,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387927,203176.00
10/15/2014 11:45,2,4.543,ACTIVE,214.87,429.52,60.028,1413387905,"274151322000068","019011112586793",40.12,35.60,0,406.97,469.79,184.0,175.6,0.712,212138.1,212138.1,785,0,0,0,L,1151911521,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387928,203177.00
10/15/2014 11:45,2,6.807,ACTIVE,213.96,357.38,60.028,1413387905,"274151322000054","019011112586793",28.75,36.30,0,321.61,393.75,198.1,189.2,0.756,278857.5,278857.5,773,0,0,0,L,1151911521,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413387929,203178.00
10/15/2014 12:00,1,6.881,ACTIVE,216.5,341.74,60.03,1413388804,"040051121000097","019011112586793",26.32,23,0.810,311.49,389.18,180.2,174.1,0.796,97139.7,97180.4,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388807,203179.00
10/15/2014 12:00,1,6.886,ACTIVE,215.5,372.53,60.00,1413388804,"040051121000095","019011112586793",23.23,24,0.716,295.69,448.91,159.1,153.4,0.711,86638.2,86674.3,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388808,203180.00
10/15/2014 12:00,1,4.427,ACTIVE,216.2,347.57,60.03,1413388804,"033051125000132","019011112586793",34.82,25,0.685,298.92,446.73,153.4,147.3,0.683,84518.2,84552.6,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388809,203181.00
10/15/2014 12:00,1,4.389,ACTIVE,216.3,335.04,60.03,1413388804,"033051125000135","019011112586793",34.83,24,0.685,297.58,452.41,152.1,147.6,0.678,81915.799999964,81950.099999964,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388811,203182.00
10/15/2014 12:00,1,7.009,ALERT,215.6,373.71,60.00,1413388804,"040051121000116","019011112586793",26.04,22,0.819,310.39,387.34,181.6,175.3,0.808,95613.800000011,95654.200000011,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413388812,203183.00
10/15/2014 12:00,1,7.201,ACTIVE,216.1,323.73,60.03,1413388804,"040051121000068","019011112586793",23.08,25,0.743,299.09,450.22,165.4,159.4,0.731,87942.9,87979.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388814,203184.00
10/15/2014 12:00,1,4.970,ACTIVE,216.1,384.77,60.00,1413388804,"033051125000118","019011112586793",41.09,25,0.914,307.00,393.44,203.2,196.2,0.896,108940.70000004,108985.20000004,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388815,203185.00
10/15/2014 12:00,1,5.046,ACTIVE,216.2,320.88,60.03,1413388804,"033051125000150","019011112586793",40.37,24,0.915,308.17,394.21,202.7,196.5,0.896,108012.09999995,108056.79999995,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388816,203186.00
10/15/2014 12:00,1,6.921,ACTIVE,216.1,344.27,60.03,1413388804,"040051121000185","019011112586793",25.92,24,0.801,311.62,388.91,178.5,171.9,0.787,97561.000000012,97601.300000024,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388817,203187.00
10/15/2014 12:00,1,6.942,ACTIVE,215.6,378.29,60.00,1413388804,"040051121000195","019011112586793",25.77,25,0.798,311.57,389.38,178.0,171.1,0.785,95867.800000001,95908.500000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388819,203188.00
10/15/2014 12:00,2,7.086,ACTIVE,215.54,364.29,60.012,1413388804,"274151322000083","019011112586793",28.53,41.30,0,325.22,399.16,204.8,195.7,0.813,280865.3,280865.3,773,0,0,0,L,1151911521,1,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388820,203189.00
10/15/2014 12:00,2,7.588,ACTIVE,216.45,380.82,59.985,1413388804,"274151322000076","019011112586793",28.86,40.20,0,328.82,402.16,221.7,212.1,0.866,294557.3,294557.3,772,0,0,0,L,1151911521,1,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388821,203190.00
10/15/2014 12:00,2,4.705,ACTIVE,215.54,441.84,60.001,1413388804,"274151322000094","019011112586793",40.14,39.00,0,396.45,470.09,190.8,182.2,0.738,213746.0,213746.0,793,0,0,0,L,1151911521,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388822,203191.00
10/15/2014 12:00,2,7.074,ACTIVE,215.77,359.78,60.006,1413388804,"274151322000052","019011112586793",28.86,39.00,0,325.82,399.46,206.6,197.5,0.795,282279.8,282279.8,771,0,0,0,L,1151911521,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388823,203192.00
10/15/2014 12:00,2,7.270,ACTIVE,216.00,372.41,60.017,1413388804,"274151322000085","019011112586793",28.29,39.80,0,327.62,400.36,207.9,198.7,0.800,281571.3,281571.3,771,0,0,0,L,1151911521,1,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388824,203193.00
10/15/2014 12:00,2,7.174,ACTIVE,215.54,374.21,60.006,1413388804,"274151322000087","019011112586793",26.46,60.00,0,321.91,396.15,192.2,183.6,0.734,267420.6,267420.6,772,0,0,0,L,1151911521,1,123.81,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388825,203194.00
10/15/2014 12:00,2,7.168,ACTIVE,215.54,374.21,60.001,1413388804,"274151322000088","019011112586793",28.11,37.50,0,326.42,398.86,203.8,194.8,0.769,273536.2,273536.2,774,0,0,0,L,1151911521,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388826,203195.00
10/15/2014 12:00,2,7.496,ACTIVE,215.32,362.79,60.012,1413388804,"274151322000095","019011112586793",29.00,41.80,0,324.62,403.37,219.9,210.4,0.826,291965.0,291965.0,773,0,0,0,L,1151911521,1,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388827,203196.00
10/15/2014 12:00,2,4.736,ACTIVE,216.67,449.65,59.996,1413388804,"274151322000068","019011112586793",40.08,38.40,0,396.15,474.90,191.2,182.6,0.742,212181.1,212181.1,786,0,0,0,L,1151911521,1,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388828,203197.00
10/15/2014 12:00,2,7.184,ACTIVE,215.77,374.51,60.028,1413388804,"274151322000054","019011112586793",28.35,39.30,0,325.22,400.66,206.2,197.1,0.778,278903.9,278903.9,774,0,0,0,L,1151911521,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413388829,203198.00
10/15/2014 12:15,1,3.578,ACTIVE,215.8,350.31,60.03,1413389704,"040051121000097","019011112586793",26.81,22,0.425,312.60,391.91,95.4,91.3,0.441,97180.4,97211.7,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389707,203199.00
10/15/2014 12:15,1,3.566,ACTIVE,215.5,326.73,60.03,1413389704,"040051121000095","019011112586793",24.20,23,0.376,312.49,388.41,85.9,80.9,0.395,86674.3,86702.4,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389708,203200.00
10/15/2014 12:15,1,2.301,ACTIVE,216.2,351.03,60.00,1413389704,"033051125000132","019011112586793",35.62,24,0.355,314.39,387.64,81.5,76.4,0.382,84552.6,84579.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389709,203201.00
10/15/2014 12:15,1,2.289,ACTIVE,215.9,325.92,60.00,1413389704,"033051125000135","019011112586793",35.33,24,0.356,314.82,387.99,80.5,76.8,0.379,81950.099999964,81976.899999964,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389711,203202.00
10/15/2014 12:15,1,3.580,ACTIVE,215.6,331.57,60.03,1413389704,"040051121000116","019011112586793",26.87,20,0.423,311.31,389.38,95.7,90.7,0.442,95654.200000011,95685.200000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389712,203203.00
10/15/2014 12:15,1,3.578,ACTIVE,215.6,343.74,60.00,1413389704,"040051121000068","019011112586793",24.42,24,0.384,314.17,390.18,86.9,82.6,0.407,87979.5,88008,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389713,203204.00
10/15/2014 12:15,1,2.659,ACTIVE,215.0,322.70,60.00,1413389704,"033051125000118","019011112586793",40.09,23,0.474,310.09,409.68,106.1,101.6,0.490,108985.20000004,109018.90000009,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389714,203205.00
10/15/2014 12:15,1,2.650,ACTIVE,215.8,345.34,60.00,1413389704,"033051125000150","019011112586793",40.30,23,0.474,309.01,411.59,106.3,101.9,0.489,108056.79999995,108090.39999995,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389716,203206.00
10/15/2014 12:15,1,3.620,ALERT,215.8,348.77,60.03,1413389704,"040051121000185","019011112586793",26.37,24,0.419,307.06,397.63,95.0,90.1,0.438,97601.300000024,97631.800000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413389717,203207.00
10/15/2014 12:15,1,3.727,ACTIVE,215.2,353.30,60.00,1413389704,"040051121000195","019011112586793",26.36,24,0.435,307.94,394.09,97.7,93.3,0.452,95908.500000001,95939.400000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389718,203208.00
10/15/2014 12:15,2,3.660,ACTIVE,215.09,342.35,59.990,1413389704,"274151322000083","019011112586793",29.48,38.00,0,327.32,401.86,109.3,103.6,0.438,280901.4,280901.4,774,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389720,203209.00
10/15/2014 12:15,2,3.934,ACTIVE,215.77,349.26,59.996,1413389704,"274151322000076","019011112586793",29.58,37.30,0,328.82,403.97,117.8,111.8,0.464,294595.9,294595.9,773,0,0,0,L,1151911521,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389721,203210.00
10/15/2014 12:15,2,2.436,ACTIVE,215.32,430.42,59.996,1413389704,"274151322000094","019011112586793",40.45,37.30,0,400.66,479.41,100.0,94.6,0.384,213779.6,213779.6,794,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389722,203211.00
10/15/2014 12:15,2,3.729,ACTIVE,215.09,342.05,60.006,1413389704,"274151322000052","019011112586793",29.16,36.50,0,328.82,401.56,110.2,104.4,0.424,282316.1,282316.1,772,0,0,0,L,1151911521,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389723,203212.00
10/15/2014 12:15,2,3.758,ACTIVE,215.32,342.65,60.006,1413389704,"274151322000085","019011112586793",29.14,37.30,0,329.13,401.56,111.0,105.2,0.424,281607.9,281607.9,772,0,0,0,L,1151911521,1,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389724,203213.00
10/15/2014 12:15,2,3.717,ACTIVE,215.09,342.35,59.996,1413389704,"274151322000087","019011112586793",27.63,59.30,0,328.52,400.66,104.1,98.5,0.393,267454.8,267454.8,773,0,0,0,L,1151911521,1,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389725,203214.00
10/15/2014 12:15,2,3.707,ACTIVE,215.09,351.67,60.001,1413389704,"274151322000088","019011112586793",28.82,36.00,0,328.82,402.46,108.2,102.5,0.398,273572.1,273572.1,775,0,0,0,L,1151911521,1,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389726,203215.00
10/15/2014 12:15,2,3.883,ACTIVE,214.87,343.25,59.996,1413389704,"274151322000095","019011112586793",29.72,38.40,0,328.82,403.67,116.9,110.9,0.442,292003.3,292003.3,774,0,0,0,L,1151911521,1,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389727,203216.00
10/15/2014 12:15,2,2.523,ALERT,216.00,416.89,60.001,1413389704,"274151322000068","019011112586793",39.12,36.80,0,300.27,527.50,99.7,94.3,0.376,212210.2,212210.2,787,0,0,0,L,1151911521,1,123.59,124.27,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389729,203217.00
10/15/2014 12:15,2,3.760,ACTIVE,215.09,349.56,59.996,1413389704,"274151322000054","019011112586793",28.86,37.80,0,327.32,404.87,110.0,104.2,0.411,278940.2,278940.2,775,0,0,0,L,1151911521,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413389730,203218.00
10/15/2014 12:30,1,2.129,ACTIVE,215.1,341.31,60.03,1413390604,"040051121000097","019011112586793",27.13,20,0.327,301.34,451.53,57.4,57.6,0.380,97211.7,97229.100000024,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390607,203219.00
10/15/2014 12:30,1,2.147,ACTIVE,214.5,368.95,60.03,1413390604,"040051121000095","019011112586793",24.45,20,0.338,298.92,447.30,52.2,52.8,0.346,86702.4,86717.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390608,203220.00
10/15/2014 12:30,1,1.225,ACTIVE,214.7,427.17,60.03,1413390604,"033051125000132","019011112586793",38.16,22,0.282,302.46,448.93,46.5,47.1,0.116,84579.3,84593.4,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390609,203221.00
10/15/2014 12:30,1,1.355,ACTIVE,214.9,416.97,60.03,1413390604,"033051125000135","019011112586793",36.15,22,0.310,301.86,453.27,48.7,46.1,0.180,81976.899999964,81990.999999964,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390611,203222.00
10/15/2014 12:30,1,2.123,ACTIVE,214.8,399.52,60.03,1413390604,"040051121000116","019011112586793",27.36,18,0.314,300.49,450.78,57.8,50.3,0.118,95685.200000011,95701.700000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390612,203223.00
10/15/2014 12:30,1,2.126,ALERT,214.9,343.98,60.03,1413390604,"040051121000068","019011112586793",24.87,21,0.288,303.27,450.45,52.6,43.9,0.376,88008,88023.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413390614,203224.00
10/15/2014 12:30,1,1.662,ACTIVE,215.2,398.20,60.03,1413390604,"033051125000118","019011112586793",32.76,21,0.284,301.85,452.62,54.2,49.3,0.111,109018.90000009,109037.80000007,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390615,203225.00
10/15/2014 12:30,1,1.673,ACTIVE,215.4,372.86,60.03,1413390604,"033051125000150","019011112586793",32.40,20,0.278,302.54,453.21,53.9,46.2,0.165,108090.39999995,108108.99999995,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390616,203226.00
10/15/2014 12:30,1,2.180,ACTIVE,215.1,397.78,60.03,1413390604,"040051121000185","019011112586793",25.31,21,0.281,302.25,449.34,54.9,41.0,0.258,97631.800000024,97648.100000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390617,203227.00
10/15/2014 12:30,1,2.162,ACTIVE,214.7,314.91,60.03,1413390604,"040051121000195","019011112586793",26.56,22,0.359,303.11,450.30,57.1,65.9,0.355,95939.400000001,95955.900000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390619,203228.00
10/15/2014 12:30,2,2.199,ACTIVE,213.96,347.76,60.028,1413390604,"274151322000083","019011112586793",29.74,31.80,0,327.02,376.92,66.2,62.0,0.468,280921.3,280921.3,775,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390620,203229.00
10/15/2014 12:30,2,2.338,ACTIVE,214.64,345.36,60.028,1413390604,"274151322000076","019011112586793",30.28,31.80,0,328.52,376.92,71.7,67.3,0.491,294617.4,294617.4,774,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390621,203230.00
10/15/2014 12:30,2,1.512,ACTIVE,214.41,423.20,60.033,1413390604,"274151322000094","019011112586793",39.28,32.00,0,398.26,462.28,60.3,56.2,0.429,213797.7,213797.7,795,0,0,0,L,1151911521,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390622,203231.00
10/15/2014 12:30,2,2.213,ACTIVE,213.96,359.18,60.022,1413390604,"274151322000052","019011112586793",29.90,31.30,0,326.12,377.22,67.0,62.8,0.455,282336.1,282336.1,773,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390623,203232.00
10/15/2014 12:30,2,2.221,ACTIVE,214.19,347.76,60.028,1413390604,"274151322000085","019011112586793",29.88,32.20,0,328.52,378.42,67.2,62.9,0.455,281628.1,281628.1,773,0,0,0,L,1151911521,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390624,203233.00
10/15/2014 12:30,2,2.219,ACTIVE,213.74,359.48,60.028,1413390604,"274151322000087","019011112586793",28.57,54.30,0,326.72,376.92,64.2,60.0,0.438,267473.8,267473.8,774,0,0,0,L,1151911521,1,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390625,203234.00
10/15/2014 12:30,2,2.205,ACTIVE,213.74,349.26,60.022,1413390604,"274151322000088","019011112586793",29.38,30.80,0,327.32,376.92,65.6,61.4,0.446,273591.7,273591.7,776,0,0,0,L,1151911521,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390626,203235.00
10/15/2014 12:30,2,2.324,ACTIVE,213.96,346.26,60.028,1413390604,"274151322000095","019011112586793",30.04,32.80,0,327.92,376.62,70.7,66.3,0.460,292024.6,292024.6,775,0,0,0,L,1151911521,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390627,203236.00
10/15/2014 12:30,2,1.508,ACTIVE,214.87,428.91,60.022,1413390604,"274151322000068","019011112586793",39.88,31.30,0,394.05,465.28,61.4,57.3,0.415,212228.4,212228.4,789,0,0,0,L,1151911521,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390628,203237.00
10/15/2014 12:30,2,2.230,ACTIVE,214.41,354.97,60.028,1413390604,"274151322000054","019011112586793",29.68,32.00,0,326.42,377.52,67.0,62.8,0.451,278960.3,278960.3,776,0,0,0,L,1151911521,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413390629,203238.00
10/15/2014 12:45,1,2.123,ACTIVE,214.2,387.04,60.00,1413391504,"040051121000097","019011112586793",27.19,18,0.338,299.32,451.52,57.4,61.6,0.149,97229.100000024,97243.699999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391506,203239.00
10/15/2014 12:45,1,2.115,ACTIVE,213.5,416.25,60.00,1413391504,"040051121000095","019011112586793",24.66,19,0.334,296.41,448.53,51.9,47.2,0.136,86717.6,86730.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391507,203240.00
10/15/2014 12:45,1,1.357,ALERT,214.4,392.03,60.03,1413391504,"033051125000132","019011112586793",34.72,20,0.274,299.19,447.80,46.8,37.3,0.159,84593.4,84605.2,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413391509,203241.00
10/15/2014 12:45,1,1.348,ACTIVE,213.8,370.80,60.00,1413391504,"033051125000135","019011112586793",35.69,20,0.308,300.68,452.35,47.8,49.9,0.286,81990.999999964,82002.599999964,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391510,203242.00
10/15/2014 12:45,1,2.122,ACTIVE,213.6,348.04,60.00,1413391504,"040051121000116","019011112586793",26.81,17,0.268,299.20,450.73,56.6,42.2,0.401,95701.700000011,95716.100000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391512,203243.00
10/15/2014 12:45,1,2.089,ACTIVE,214.0,372.63,60.03,1413391504,"040051121000068","019011112586793",24.67,19,0.338,301.07,450.01,51.3,54.0,0.341,88023.5,88036.5,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391513,203244.00
10/15/2014 12:45,1,1.612,ACTIVE,213.7,406.57,60.03,1413391504,"033051125000118","019011112586793",33.81,20,0.339,300.35,452.25,54.2,44.8,0.166,109037.80000007,109052.70000005,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391514,203245.00
10/15/2014 12:45,1,1.546,ACTIVE,214.4,330.00,60.00,1413391504,"033051125000150","019011112586793",40.51,19,0.362,299.18,453.70,62.3,67.7,0.365,108108.99999995,108123.79999995,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391515,203246.00
10/15/2014 12:45,1,2.069,ACTIVE,213.9,343.96,60.00,1413391504,"040051121000185","019011112586793",26.44,19,0.314,298.89,450.71,54.4,43.0,0.417,97648.100000036,97662.2,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391517,203247.00
10/15/2014 12:45,1,2.061,ACTIVE,213.8,425.07,60.00,1413391504,"040051121000195","019011112586793",26.61,20,0.264,301.24,450.35,54.5,40.9,0.118,95955.900000001,95970.100000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391518,203248.00
10/15/2014 12:45,2,2.217,ACTIVE,213.51,358.58,60.001,1413391504,"274151322000083","019011112586793",29.62,29.50,0,323.72,376.31,66.5,62.2,0.482,280938.3,280938.3,776,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391519,203249.00
10/15/2014 12:45,2,2.338,ACTIVE,213.74,355.28,59.985,1413391504,"274151322000076","019011112586793",30.28,29.50,0,326.42,377.82,71.7,67.3,0.504,294635.8,294635.8,775,0,0,0,L,1151911521,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391520,203250.00
10/15/2014 12:45,2,1.441,ACTIVE,213.29,446.35,59.985,1413391504,"274151322000094","019011112586793",40.95,29.80,0,332.43,477.91,59.9,55.8,0.424,213813.0,213813.0,796,0,0,0,L,1151911521,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391521,203251.00
10/15/2014 12:45,2,2.238,ACTIVE,213.06,349.86,59.969,1413391504,"274151322000052","019011112586793",29.62,28.80,0,322.81,376.62,67.1,62.8,0.468,282353.3,282353.3,774,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391522,203252.00
10/15/2014 12:45,2,2.227,ACTIVE,213.06,351.37,59.996,1413391504,"274151322000085","019011112586793",29.62,29.50,0,327.32,377.22,66.8,62.5,0.468,281645.6,281645.6,774,0,0,0,L,1151911521,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391523,203253.00
10/15/2014 12:45,2,2.215,ACTIVE,213.51,358.28,59.980,1413391504,"274151322000087","019011112586793",28.78,51.50,0,322.81,376.01,64.6,60.4,0.446,267490.3,267490.3,775,0,0,0,L,1151911521,1,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391524,203254.00
10/15/2014 12:45,2,2.184,ACTIVE,213.06,355.28,60.001,1413391504,"274151322000088","019011112586793",29.64,28.30,0,327.02,376.62,65.5,61.3,0.438,273608.6,273608.6,777,0,0,0,L,1151911521,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391525,203255.00
10/15/2014 12:45,2,2.334,ACTIVE,212.83,359.78,59.980,1413391504,"274151322000095","019011112586793",30.04,30.50,0,323.72,376.92,71.0,66.6,0.486,292042.8,292042.8,776,0,0,0,L,1151911521,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391526,203256.00
10/15/2014 12:45,2,1.451,ACTIVE,213.74,443.64,59.975,1413391504,"274151322000068","019011112586793",40.81,29.50,0,333.03,482.42,59.9,55.9,0.420,212243.9,212243.9,790,0,0,0,L,1151911521,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391527,203257.00
10/15/2014 12:45,2,2.240,ACTIVE,213.06,358.28,59.975,1413391504,"274151322000054","019011112586793",29.52,29.50,0,322.81,377.22,66.9,62.7,0.468,278977.5,278977.5,777,0,0,0,L,1151911521,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413391528,203258.00
10/15/2014 13:00,1,4.028,ACTIVE,216.8,338.56,60.03,1413392404,"040051121000097","019011112586793",27.00,19,0.480,300.21,450.50,108.2,103.8,0.490,97243.699999988,97267.300000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392407,203259.00
10/15/2014 13:00,1,4.033,ACTIVE,215.7,353.89,60.03,1413392404,"040051121000095","019011112586793",24.28,19,0.430,297.88,448.01,97.4,92.3,0.447,86730.5,86751.4,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392408,203260.00
10/15/2014 13:00,1,2.584,ACTIVE,216.6,324.84,60.03,1413392404,"033051125000132","019011112586793",36.13,20,0.407,298.92,444.84,92.9,87.9,0.430,84605.2,84624.9,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392409,203261.00
10/15/2014 13:00,1,2.573,ACTIVE,216.5,353.66,60.03,1413392404,"033051125000135","019011112586793",35.65,20,0.407,298.68,452.05,91.3,87.5,0.424,82002.599999964,82022.299999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392410,203262.00
10/15/2014 13:00,1,3.992,ACTIVE,215.8,354.51,60.03,1413392404,"040051121000116","019011112586793",26.79,18,0.473,298.65,449.56,106.4,101.6,0.485,95716.100000011,95739.500000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392412,203263.00
10/15/2014 13:00,1,3.994,ACTIVE,216.5,333.48,60.03,1413392404,"040051121000068","019011112586793",24.32,20,0.428,301.56,449.91,96.6,92.3,0.446,88036.5,88057.8,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392413,203264.00
10/15/2014 13:00,1,2.896,ACTIVE,216.2,334.93,60.03,1413392404,"033051125000118","019011112586793",40.51,20,0.522,300.12,449.06,116.7,112.2,0.532,109052.70000005,109078.70000005,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392414,203265.00
10/15/2014 13:00,1,2.868,ACTIVE,216.7,346.37,60.03,1413392404,"033051125000150","019011112586793",40.51,20,0.518,300.10,452.13,115.6,112.0,0.530,108123.79999995,108150.09999995,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392416,203266.00
10/15/2014 13:00,1,3.884,ALERT,216.3,332.73,60.03,1413392404,"040051121000185","019011112586793",26.59,20,0.455,300.25,450.35,102.8,98.0,0.472,97662.2,97685.399999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413392417,203267.00
10/15/2014 13:00,1,3.921,ACTIVE,216.1,334.56,60.03,1413392404,"040051121000195","019011112586793",26.51,20,0.459,302.17,449.37,103.4,98.9,0.477,95970.100000001,95993.500000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392419,203268.00
10/15/2014 13:00,2,4.156,ACTIVE,216.00,354.07,60.028,1413392404,"274151322000083","019011112586793",29.42,31.80,0,328.82,378.12,123.8,117.5,0.482,280965.3,280965.3,777,0,0,0,L,1151911521,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392420,203269.00
10/15/2014 13:00,2,4.416,ACTIVE,216.67,348.96,60.028,1413392404,"274151322000076","019011112586793",29.90,32.20,0,332.13,384.43,133.8,127.2,0.517,294665.0,294665.0,776,0,0,0,L,1151911521,1,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392421,203270.00
10/15/2014 13:00,2,2.875,ACTIVE,216.22,418.70,60.033,1413392404,"274151322000094","019011112586793",38.86,32.60,0,408.48,462.88,113.2,107.3,0.438,213837.6,213837.6,797,0,0,0,L,1151911521,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392422,203271.00
10/15/2014 13:00,2,4.164,ACTIVE,216.00,358.58,60.017,1413392404,"274151322000052","019011112586793",29.60,31.80,0,328.82,379.02,124.8,118.5,0.477,282380.5,282380.5,775,0,0,0,L,1151911521,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392423,203272.00
10/15/2014 13:00,2,4.225,ACTIVE,216.22,358.28,60.017,1413392404,"274151322000085","019011112586793",29.36,31.30,0,330.93,382.03,125.5,119.2,0.482,281672.6,281672.6,775,0,0,0,L,1151911521,1,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392424,203273.00
10/15/2014 13:00,2,4.188,ACTIVE,216.00,355.88,60.028,1413392404,"274151322000087","019011112586793",28.19,53.00,0,329.13,377.82,119.5,113.4,0.451,267516.4,267516.4,776,0,0,0,L,1151911521,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392424,203274.00
10/15/2014 13:00,2,4.188,ACTIVE,215.77,359.18,60.028,1413392404,"274151322000088","019011112586793",28.96,30.00,0,328.82,379.32,122.8,116.6,0.455,273635.3,273635.3,778,0,0,0,L,1151911521,1,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392425,203275.00
10/15/2014 13:00,2,4.422,ACTIVE,216.00,353.47,60.028,1413392404,"274151322000095","019011112586793",29.60,33.00,0,328.82,380.82,132.6,126.0,0.499,292071.7,292071.7,777,0,0,0,L,1151911521,1,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392426,203276.00
10/15/2014 13:00,2,2.883,ACTIVE,216.67,430.42,60.033,1413392404,"274151322000068","019011112586793",39.28,33.30,0,408.18,471.30,113.3,107.4,0.424,212268.5,212268.5,791,0,0,0,L,1151911521,1,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392427,203277.00
10/15/2014 13:00,2,4.250,ACTIVE,216.22,355.58,60.001,1413392404,"274151322000054","019011112586793",29.02,32.20,0,328.52,381.73,124.8,118.6,0.468,279004.6,279004.6,778,0,0,0,L,1151911521,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413392428,203278.00
10/15/2014 13:15,1,7.466,ACTIVE,217.7,369.47,60.07,1413393304,"040051121000097","019011112586793",26.65,20,0.884,300.46,394.45,197.9,190.4,0.866,97267.300000012,97300.600000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393306,203279.00
10/15/2014 13:15,1,7.422,ACTIVE,218.3,346.22,60.03,1413393304,"040051121000095","019011112586793",23.61,21,0.781,301.55,387.80,174.4,169.0,0.767,86751.4,86780.9,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393308,203280.00
10/15/2014 13:15,1,4.792,ACTIVE,218.1,325.28,60.03,1413393304,"033051125000132","019011112586793",35.12,22,0.741,302.89,389.44,167.5,160.6,0.739,84624.9,84653.1,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393309,203281.00
10/15/2014 13:15,1,4.734,ACTIVE,217.7,332.17,60.07,1413393304,"033051125000135","019011112586793",35.17,22,0.741,302.34,388.34,165.6,160.2,0.731,82022.299999964,82050.499999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393310,203282.00
10/15/2014 13:15,1,7.441,ACTIVE,216.8,337.38,60.03,1413393304,"040051121000116","019011112586793",26.28,19,0.874,299.76,391.04,194.5,187.4,0.857,95739.500000011,95772.400000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393311,203283.00
10/15/2014 13:15,1,7.571,ACTIVE,217.1,358.91,60.03,1413393304,"040051121000068","019011112586793",23.33,22,0.786,300.46,388.28,175.7,169.2,0.779,88057.8,88088,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393313,203284.00
10/15/2014 13:15,1,4.716,ACTIVE,217.4,321.41,60.03,1413393304,"033051125000118","019011112586793",43.26,22,0.915,299.30,414.71,203.0,196.8,0.896,109078.70000005,109115.00000006,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393314,203285.00
10/15/2014 13:15,1,4.682,ACTIVE,217.4,324.56,60.03,1413393304,"033051125000150","019011112586793",43.52,21,0.910,299.91,417.84,202.7,196.2,0.889,108150.09999995,108186.39999995,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393315,203286.00
10/15/2014 13:15,1,7.511,ACTIVE,217.8,328.32,60.03,1413393304,"040051121000185","019011112586793",26.22,22,0.875,300.73,391.53,196.0,189.3,0.856,97685.399999988,97718.500000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393317,203287.00
10/15/2014 13:15,1,7.553,ACTIVE,216.7,382.26,60.03,1413393304,"040051121000195","019011112586793",26.26,22,0.879,299.78,393.60,197.4,189.1,0.867,95993.500000001,96026.800000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393318,203288.00
10/15/2014 13:15,2,7.672,ACTIVE,217.13,354.67,60.038,1413393304,"274151322000083","019011112586793",28.96,36.00,0,317.10,403.37,224.8,215.0,0.884,281003.1,281003.1,778,0,0,0,L,1151911521,1,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393319,203289.00
10/15/2014 13:15,2,8.209,ACTIVE,218.26,359.78,60.043,1413393304,"274151322000076","019011112586793",29.26,35.80,0,322.21,414.49,243.4,233.0,0.946,294705.7,294705.7,777,0,0,0,L,1151911521,1,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393320,203290.00
10/15/2014 13:15,2,5.279,ALERT,217.58,432.22,60.043,1413393304,"274151322000094","019011112586793",39.38,34.80,0,295.46,527.80,209.6,200.3,0.809,213871.6,213871.6,798,0,0,0,L,1151911521,1,124.94,124.94,0001,28,0,0,0,0,0,0,54,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393322,203291.00
10/15/2014 13:15,2,7.736,ACTIVE,217.58,356.18,60.038,1413393304,"274151322000052","019011112586793",29.00,34.30,0,319.81,405.17,227.0,217.2,0.862,282418.6,282418.6,776,0,0,0,L,1151911521,1,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393323,203292.00
10/15/2014 13:15,2,7.848,ACTIVE,217.80,354.37,60.049,1413393304,"274151322000085","019011112586793",28.59,34.50,0,321.61,404.87,227.2,217.3,0.871,281710.8,281710.8,776,0,0,0,L,1151911521,1,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393324,203293.00
10/15/2014 13:15,2,7.730,ACTIVE,217.35,352.57,60.043,1413393304,"274151322000087","019011112586793",27.21,55.30,0,320.71,403.07,213.0,203.6,0.831,267552.6,267552.6,777,0,0,0,L,1151911521,1,125.17,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393325,203294.00
10/15/2014 13:15,2,7.734,ACTIVE,217.58,353.47,60.043,1413393304,"274151322000088","019011112586793",28.61,32.40,0,320.11,402.77,224.0,214.3,0.831,273672.8,273672.8,779,0,0,0,L,1151911521,1,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393326,203295.00
