ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/15/2014 13:15,2,8.197,ACTIVE,217.13,375.41,60.043,1413393304,"274151322000095","019011112586793",29.00,36.50,0,319.21,412.08,240.7,230.3,0.897,292112.0,292112.0,778,0,0,0,L,1151911521,1,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393327,203296.00
10/15/2014 13:15,2,5.326,ALERT,218.48,438.23,60.043,1413393304,"274151322000068","019011112586793",39.10,35.40,0,383.53,535.62,210.7,201.5,0.804,212301.9,212301.9,792,0,0,0,L,1151911521,1,125.62,125.17,0001,28,0,0,0,0,0,0,50,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393328,203297.00
10/15/2014 13:15,2,7.814,ACTIVE,217.80,359.18,60.038,1413393304,"274151322000054","019011112586793",28.61,35.00,0,318.91,403.97,226.1,216.3,0.844,279042.6,279042.6,779,0,0,0,L,1151911521,1,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413393329,203298.00
10/15/2014 13:30,1,2.469,ACTIVE,215.4,329.67,60.03,1413394204,"040051121000097","019011112586793",25.88,23,0.399,303.77,451.18,63.5,71.0,0.375,97300.600000024,97345.300000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394207,203299.00
10/15/2014 13:30,1,2.443,ACTIVE,215.0,320.04,60.03,1413394204,"040051121000095","019011112586793",23.58,23,0.354,301.73,444.93,57.3,64.6,0.369,86780.9,86820.5,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394208,203300.00
10/15/2014 13:30,1,1.451,ACTIVE,215.2,398.84,60.03,1413394204,"033051125000132","019011112586793",35.44,25,0.319,305.31,446.83,51.1,40.9,0.236,84653.1,84690.6,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394209,203301.00
10/15/2014 13:30,1,1.617,ACTIVE,215.5,404.77,60.07,1413394204,"033051125000135","019011112586793",34.35,24,0.293,304.97,451.77,55.3,61.3,0.106,82050.499999964,82088.199999964,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394210,203302.00
10/15/2014 13:30,1,2.679,ACTIVE,215.5,314.34,60.07,1413394204,"040051121000116","019011112586793",25.60,21,0.296,296.81,451.00,68.2,63.6,0.326,95772.400000011,95816.400000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394212,203303.00
10/15/2014 13:30,1,2.727,ACTIVE,215.3,400.67,60.03,1413394204,"040051121000068","019011112586793",23.20,25,0.322,304.18,449.66,62.9,47.3,0.359,88088,88127.6,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394213,203304.00
10/15/2014 13:30,1,1.998,ACTIVE,215.6,338.08,60.07,1413394204,"033051125000118","019011112586793",38.91,24,0.343,309.14,394.45,77.3,73.7,0.368,109115.00000006,109162.70000005,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394214,203305.00
10/15/2014 13:30,1,1.955,ACTIVE,215.6,322.32,60.03,1413394204,"033051125000150","019011112586793",39.15,23,0.337,309.23,395.96,76.1,72.5,0.361,108186.39999995,108234.09999995,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394216,203306.00
10/15/2014 13:30,1,2.566,ACTIVE,215.6,332.75,60.07,1413394204,"040051121000185","019011112586793",25.53,24,0.283,304.00,450.59,65.2,61.0,0.312,97718.500000012,97762.800000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394217,203307.00
10/15/2014 13:30,1,2.528,ACTIVE,214.9,360.65,60.07,1413394204,"040051121000195","019011112586793",25.07,24,0.324,302.90,450.30,63.0,48.1,0.444,96026.800000001,96071.000000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394218,203308.00
10/15/2014 13:30,2,2.633,ACTIVE,214.87,357.08,60.033,1413394204,"274151322000083","019011112586793",28.11,39.80,0,327.02,397.96,74.9,70.4,0.539,281053.8,281053.8,779,0,0,0,L,1151911521,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394219,203309.00
10/15/2014 13:30,2,2.783,ACTIVE,216.00,350.17,60.033,1413394204,"274151322000076","019011112586793",29.06,38.80,0,329.73,400.06,82.0,77.2,0.318,294760.6,294760.6,778,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394220,203310.00
10/15/2014 13:30,2,1.754,ACTIVE,215.32,425.01,60.038,1413394204,"274151322000094","019011112586793",38.55,38.20,0,394.65,470.39,67.8,63.5,0.464,213918.9,213918.9,800,0,0,0,L,1151911521,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394221,203311.00
10/15/2014 13:30,2,2.645,ACTIVE,214.87,362.19,60.033,1413394204,"274151322000052","019011112586793",28.49,38.20,0,327.62,397.35,76.3,71.7,0.530,282469.8,282469.8,777,0,0,0,L,1151911521,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394222,203312.00
10/15/2014 13:30,2,2.758,ACTIVE,214.87,342.95,60.033,1413394204,"274151322000085","019011112586793",27.77,38.40,0,329.73,397.05,77.5,72.8,0.292,281761.9,281761.9,777,0,0,0,L,1151911521,1,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394223,203313.00
10/15/2014 13:30,2,2.668,ACTIVE,215.09,346.26,60.022,1413394204,"274151322000087","019011112586793",26.20,60.00,0,327.62,393.45,70.8,66.4,0.468,267600.1,267600.1,778,0,0,0,L,1151911521,1,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394224,203314.00
10/15/2014 13:30,2,2.695,ACTIVE,214.87,361.59,60.033,1413394204,"274151322000088","019011112586793",27.83,36.50,0,328.52,396.75,75.9,71.3,0.508,273723.2,273723.2,780,0,0,0,L,1151911521,1,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394225,203315.00
10/15/2014 13:30,2,2.768,ACTIVE,214.64,340.25,60.033,1413394204,"274151322000095","019011112586793",28.47,40.20,0,328.52,401.26,79.8,75.1,0.296,292166.3,292166.3,779,0,0,0,L,1151911521,1,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394226,203316.00
10/15/2014 13:30,2,1.797,ACTIVE,216.00,427.71,60.033,1413394204,"274151322000068","019011112586793",38.65,37.50,0,388.94,471.90,70.7,66.3,0.486,212349.6,212349.6,794,0,0,0,L,1151911521,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394227,203317.00
10/15/2014 13:30,2,2.758,ACTIVE,214.87,351.67,60.033,1413394204,"274151322000054","019011112586793",27.93,38.80,0,329.73,397.35,78.0,73.4,0.292,279093.6,279093.6,780,0,0,0,L,1151911521,1,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413394228,203318.00
10/15/2014 13:45,1,7.056,ACTIVE,217.1,328.34,60.03,1413395105,"040051121000097","019011112586793",28.94,23,0.914,301.15,450.45,203.2,196.6,0.895,97345.300000012,97374.900000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395109,203319.00
10/15/2014 13:45,1,8.771,ACTIVE,217.3,322.62,60.03,1413395105,"040051121000095","019011112586793",23.07,24,0.908,300.36,448.20,201.4,195.5,0.881,86820.5,86847.2,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395110,203320.00
10/15/2014 13:45,1,5.695,ACTIVE,216.5,374.94,60.03,1413395105,"033051125000132","019011112586793",34.48,25,0.872,302.96,448.50,195.4,187.5,0.857,84690.6,84716.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395112,203321.00
10/15/2014 13:45,1,5.581,ALERT,217.3,383.58,60.03,1413395105,"033051125000135","019011112586793",34.71,24,0.865,301.85,451.72,192.8,186.7,0.846,82088.199999964,82113.599999964,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413395113,203322.00
10/15/2014 13:45,1,7.124,ACTIVE,215.8,328.29,60.07,1413395105,"040051121000116","019011112586793",28.70,21,0.913,300.09,450.72,203.5,195.7,0.892,95816.400000011,95846.100000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395115,203323.00
10/15/2014 13:45,1,8.591,ACTIVE,216.6,336.41,60.03,1413395105,"040051121000068","019011112586793",23.75,25,0.910,302.50,450.29,203.0,195.6,0.887,88127.6,88154.9,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395116,203324.00
10/15/2014 13:45,1,4.441,ACTIVE,216.3,394.80,60.07,1413395105,"033051125000118","019011112586793",44.83,24,0.897,300.46,451.76,198.0,192.2,0.870,109162.70000005,109193.50000006,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395117,203325.00
10/15/2014 13:45,1,4.475,ACTIVE,216.4,390.12,60.03,1413395105,"033051125000150","019011112586793",44.91,23,0.905,300.18,453.37,200.0,192.7,0.873,108234.09999995,108264.99999995,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395118,203326.00
10/15/2014 13:45,1,7.197,ACTIVE,217.2,384.55,60.03,1413395105,"040051121000185","019011112586793",28.46,24,0.912,300.82,450.07,203.8,196.0,0.893,97762.800000024,97792.600000036,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395120,203327.00
10/15/2014 13:45,1,7.145,ACTIVE,216.0,352.71,60.03,1413395105,"040051121000195","019011112586793",28.56,25,0.909,301.53,449.91,203.0,194.6,0.883,96071.000000001,96100.900000001,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395121,203328.00
10/15/2014 13:45,2,8.672,ACTIVE,216.45,370.90,60.022,1413395105,"274151322000083","019011112586793",28.27,39.80,0,326.12,404.27,248.1,237.6,0.977,281088.2,281088.2,780,0,0,0,L,1151911521,1,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395122,203329.00
10/15/2014 13:45,2,8.021,ACTIVE,217.58,379.32,60.022,1413395105,"274151322000076","019011112586793",31.31,38.20,0,328.52,411.78,254.1,243.3,0.981,294797.1,294797.1,779,0,0,0,L,1151911521,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395123,203330.00
10/15/2014 13:45,2,5.633,ALERT,216.67,450.56,60.038,1413395105,"274151322000094","019011112586793",40.02,36.80,0,298.17,524.80,230.3,220.4,0.910,213941.7,213941.7,801,0,0,0,L,1151911521,1,124.04,124.49,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395125,203331.00
10/15/2014 13:45,2,8.721,ACTIVE,216.67,382.93,60.022,1413395105,"274151322000052","019011112586793",28.69,38.40,0,326.42,404.57,253.4,242.7,0.972,282504.4,282504.4,778,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395126,203332.00
10/15/2014 13:45,2,8.621,ACTIVE,216.67,382.93,60.028,1413395105,"274151322000085","019011112586793",28.11,38.80,0,328.22,403.37,245.5,235.1,0.937,281796.5,281796.5,778,0,0,0,L,1151911521,1,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395127,203333.00
10/15/2014 13:45,2,8.613,ACTIVE,216.45,368.80,60.022,1413395105,"274151322000087","019011112586793",26.32,61.30,0,326.72,403.07,229.4,219.5,0.893,267632.4,267632.4,779,0,0,0,L,1151911521,1,124.27,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395127,203334.00
10/15/2014 13:45,2,8.742,ACTIVE,216.67,384.43,60.022,1413395105,"274151322000088","019011112586793",27.95,36.80,0,327.62,403.07,247.4,236.8,0.928,273757.1,273757.1,781,0,0,0,L,1151911521,1,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395128,203335.00
10/15/2014 13:45,2,8.160,ACTIVE,216.45,384.73,60.033,1413395105,"274151322000095","019011112586793",30.73,40.40,0,326.72,413.59,253.6,242.9,0.941,292202.5,292202.5,780,0,0,0,L,1151911521,1,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395129,203336.00
10/15/2014 13:45,2,0.260,ALERT,217.58,487.83,60.028,1413395105,"274151322000068","019011112586793",46.89,31.80,0,298.77,528.10,12.3,10.0,0.057,212361.7,212361.7,795,0,0,0,L,1151911521,1,124.72,124.49,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395131,203337.00
10/15/2014 13:45,2,8.676,ACTIVE,216.45,380.82,60.049,1413395105,"274151322000054","019011112586793",28.37,39.50,0,325.52,404.57,249.2,238.6,0.937,279128.0,279128.0,781,0,0,0,L,1151911521,1,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413395132,203338.00
10/15/2014 14:00,1,6.241,ACTIVE,214.1,369.16,60.03,1413396004,"040051121000097","019011112586793",26.16,23,0.734,296.68,450.12,162.4,156.2,0.726,97374.900000036,97415.300000012,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396007,203339.00
10/15/2014 14:00,1,6.113,ACTIVE,213.7,358.85,60.03,1413396004,"040051121000095","019011112586793",23.47,24,0.646,297.50,448.92,142.8,137.3,0.644,86847.2,86883.1,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396008,203340.00
10/15/2014 14:00,1,4.516,ACTIVE,214.4,323.37,60.03,1413396004,"033051125000132","019011112586793",34.55,26,0.700,298.61,449.59,155.3,149.2,0.698,84716.1,84750.5,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396009,203341.00
10/15/2014 14:00,1,4.586,ACTIVE,214.5,333.18,60.03,1413396004,"033051125000135","019011112586793",34.38,25,0.714,295.92,452.95,156.9,152.0,0.703,82113.599999964,82147.899999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396011,203342.00
10/15/2014 14:00,1,7.076,ALERT,213.9,345.14,60.03,1413396004,"040051121000116","019011112586793",26.15,22,0.838,292.05,449.42,184.1,177.7,0.826,95846.100000011,95886.000000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413396012,203343.00
10/15/2014 14:00,1,7.144,ACTIVE,213.8,333.75,60.03,1413396004,"040051121000068","019011112586793",22.95,26,0.739,296.21,449.88,163.2,156.8,0.735,88154.9,88190.9,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396014,203344.00
10/15/2014 14:00,1,5.029,ACTIVE,214.6,354.11,60.03,1413396004,"033051125000118","019011112586793",39.60,25,0.901,301.18,451.64,198.2,192.1,0.883,109193.50000006,109236.30000007,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396015,203345.00
10/15/2014 14:00,1,4.548,ACTIVE,214.2,316.36,60.03,1413396004,"033051125000150","019011112586793",39.84,24,0.820,301.82,452.48,180.3,174.7,0.808,108264.99999995,108307.69999995,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396016,203346.00
10/15/2014 14:00,1,6.212,ACTIVE,214.5,328.35,60.03,1413396004,"040051121000185","019011112586793",25.98,25,0.724,297.10,450.66,160.6,154.7,0.721,97792.600000036,97832.600000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396018,203347.00
10/15/2014 14:00,1,6.478,ACTIVE,214.1,319.42,60.03,1413396004,"040051121000195","019011112586793",26.09,25,0.761,294.61,450.52,168.2,161.9,0.752,96100.900000001,96141.100000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396019,203348.00
10/15/2014 14:00,2,6.148,ACTIVE,213.29,351.37,60.038,1413396004,"274151322000083","019011112586793",28.45,41.80,0,320.71,402.46,177.0,168.9,0.716,281134.3,281134.3,781,0,0,0,L,1151911521,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396020,203349.00
10/15/2014 14:00,2,6.307,ACTIVE,214.19,348.66,60.006,1413396004,"274151322000076","019011112586793",29.20,41.00,0,319.51,403.07,186.4,178.0,0.738,294846.7,294846.7,780,0,0,0,L,1151911521,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396021,203350.00
10/15/2014 14:00,2,4.145,ACTIVE,213.96,426.51,60.017,1413396004,"274151322000094","019011112586793",38.45,39.50,0,389.24,473.40,161.1,153.5,0.628,213984.6,213984.6,803,0,0,0,L,1151911521,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396022,203351.00
10/15/2014 14:00,2,6.049,ACTIVE,213.74,345.36,60.012,1413396004,"274151322000052","019011112586793",28.61,39.80,0,320.71,402.46,175.2,167.2,0.689,282550.8,282550.8,779,0,0,0,L,1151911521,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396023,203352.00
10/15/2014 14:00,2,6.018,ACTIVE,213.96,345.06,60.012,1413396004,"274151322000085","019011112586793",28.31,41.30,0,319.21,401.26,172.6,164.7,0.672,281842.9,281842.9,779,0,0,0,L,1151911521,1,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396024,203353.00
10/15/2014 14:00,2,6.062,ACTIVE,213.51,357.98,60.017,1413396004,"274151322000087","019011112586793",26.26,64.30,0,314.10,400.96,161.3,153.8,0.623,267675.5,267675.5,780,0,0,0,L,1151911521,1,122.68,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396025,203354.00
10/15/2014 14:00,2,5.953,ACTIVE,213.51,345.06,60.012,1413396004,"274151322000088","019011112586793",28.21,38.60,0,320.11,402.16,170.0,162.1,0.645,273802.8,273802.8,782,0,0,0,L,1151911521,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396026,203355.00
10/15/2014 14:00,2,6.477,ACTIVE,213.29,343.85,60.012,1413396004,"274151322000095","019011112586793",28.51,42.50,0,320.71,406.07,186.9,178.4,0.712,292251.7,292251.7,781,0,0,0,L,1151911521,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396027,203356.00
10/15/2014 14:00,2,4.035,ACTIVE,214.64,421.70,60.017,1413396004,"274151322000068","019011112586793",39.08,37.50,0,390.74,513.98,160.1,152.6,0.623,212404.0,212404.0,797,0,0,0,L,1151911521,1,123.36,123.14,0001,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396028,203357.00
10/15/2014 14:00,2,6.031,ACTIVE,213.74,367.30,60.017,1413396004,"274151322000054","019011112586793",28.15,40.20,0,321.31,402.77,171.9,164.0,0.654,279174.2,279174.2,782,0,0,0,L,1151911521,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396028,203358.00
10/15/2014 14:15,1,6.742,ACTIVE,216.1,320.61,60.03,1413396904,"040051121000097","019011112586793",25.56,26,0.770,312.10,382.06,171.5,165.3,0.758,97415.300000012,97457.800000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396907,203359.00
10/15/2014 14:15,1,6.763,ALERT,215.6,361.33,60.00,1413396904,"040051121000095","019011112586793",22.49,27,0.679,312.99,374.69,151.3,145.6,0.673,86883.1,86920.6,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413396908,203360.00
10/15/2014 14:15,1,4.348,ALERT,215.7,322.94,60.03,1413396904,"033051125000132","019011112586793",33.80,28,0.654,314.39,374.89,146.2,140.4,0.656,84750.5,84786.4,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413396910,203361.00
10/15/2014 14:15,1,4.299,ALERT,216.1,368.83,60.03,1413396904,"033051125000135","019011112586793",33.55,27,0.646,312.86,374.37,143.5,139.1,0.643,82147.899999964,82183.499999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413396911,203362.00
10/15/2014 14:15,1,6.735,ACTIVE,215.0,376.21,60.03,1413396904,"040051121000116","019011112586793",25.42,24,0.769,310.61,381.39,170.3,164.4,0.758,95886.000000011,95928.000000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396913,203363.00
10/15/2014 14:15,1,6.810,ALERT,216.0,354.83,60.03,1413396904,"040051121000068","019011112586793",22.58,29,0.685,312.06,375.81,153.0,146.9,0.681,88190.9,88228.7,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413396914,203364.00
10/15/2014 14:15,1,4.979,ACTIVE,215.5,318.23,60.03,1413396904,"033051125000118","019011112586793",38.75,27,0.866,307.37,387.40,192.0,185.3,0.850,109236.30000007,109283.60000008,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396916,203365.00
10/15/2014 14:15,1,4.926,ACTIVE,215.9,354.72,60.03,1413396904,"033051125000150","019011112586793",39.07,27,0.863,308.85,388.50,191.5,185.3,0.842,108307.69999995,108355.19999995,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396917,203366.00
10/15/2014 14:15,1,6.832,ACTIVE,216.0,318.91,60.03,1413396904,"040051121000185","019011112586793",25.03,28,0.764,312.00,381.12,170.2,164.2,0.756,97832.600000036,97874.7,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396918,203367.00
10/15/2014 14:15,1,6.897,ACTIVE,215.0,371.56,60.00,1413396904,"040051121000195","019011112586793",25.17,28,0.774,312.38,381.20,172.7,165.3,0.765,96141.100000001,96183.600000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396919,203368.00
10/15/2014 14:15,2,7.010,ACTIVE,215.54,352.27,60.006,1413396904,"274151322000083","019011112586793",27.71,44.80,0,325.52,391.64,196.7,187.9,0.782,281182.5,281182.5,782,0,0,0,L,1151911521,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396920,203369.00
10/15/2014 14:15,2,7.338,ACTIVE,216.90,375.11,60.006,1413396904,"274151322000076","019011112586793",28.37,43.80,0,331.53,397.05,211.0,201.7,0.835,294898.4,294898.4,781,0,0,0,L,1151911521,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396921,203370.00
10/15/2014 14:15,2,4.746,ACTIVE,215.54,430.72,60.006,1413396904,"274151322000094","019011112586793",38.15,42.30,0,392.25,460.47,183.8,175.4,0.716,214029.2,214029.2,804,0,0,0,L,1151911521,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396922,203371.00
10/15/2014 14:15,2,6.998,ACTIVE,215.77,355.58,60.001,1413396904,"274151322000052","019011112586793",27.77,42.30,0,328.82,393.45,196.6,187.8,0.760,282599.1,282599.1,780,0,0,0,L,1151911521,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396923,203372.00
10/15/2014 14:15,2,7.123,ACTIVE,215.77,370.00,59.990,1413396904,"274151322000085","019011112586793",27.43,43.20,0,331.53,393.15,197.8,189.0,0.756,281891.2,281891.2,780,0,0,0,L,1151911521,1,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396924,203373.00
10/15/2014 14:15,2,7.014,ACTIVE,215.77,367.30,60.006,1413396904,"274151322000087","019011112586793",25.56,69.00,0,329.43,387.14,181.5,173.2,0.689,267720.0,267720.0,781,0,0,0,L,1151911521,1,123.36,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396925,203374.00
10/15/2014 14:15,2,7.008,ACTIVE,216.00,369.10,60.006,1413396904,"274151322000088","019011112586793",27.25,41.30,0,331.23,392.25,193.5,184.9,0.729,273850.1,273850.1,783,0,0,0,L,1151911521,1,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396926,203375.00
10/15/2014 14:15,2,7.400,ACTIVE,215.77,359.78,60.006,1413396904,"274151322000095","019011112586793",28.01,45.50,0,325.52,392.85,209.7,200.5,0.795,292303.1,292303.1,782,0,0,0,L,1151911521,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396927,203376.00
10/15/2014 14:15,2,4.732,ACTIVE,216.67,434.02,60.001,1413396904,"274151322000068","019011112586793",38.68,41.00,0,392.25,464.68,183.2,174.9,0.698,212448.8,212448.8,798,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396928,203377.00
10/15/2014 14:15,2,7.066,ACTIVE,215.77,364.89,60.006,1413396904,"274151322000054","019011112586793",27.33,43.80,0,330.03,391.94,195.6,186.9,0.734,279222.1,279222.1,783,0,0,0,L,1151911521,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413396929,203378.00
10/15/2014 14:30,1,6.596,ACTIVE,216.3,340.37,60.00,1413397805,"040051121000097","019011112586793",25.65,27,0.756,313.13,380.81,168.4,162.4,0.745,97457.800000012,97498.900000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397808,203379.00
10/15/2014 14:30,1,6.559,ACTIVE,215.8,350.96,60.03,1413397805,"040051121000095","019011112586793",22.70,28,0.666,312.84,374.56,148.1,142.8,0.663,86920.6,86956.8,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397809,203380.00
10/15/2014 14:30,1,4.238,ACTIVE,215.9,349.05,60.00,1413397805,"033051125000132","019011112586793",33.69,29,0.634,314.01,373.16,142.1,136.4,0.639,84786.4,84821.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397811,203381.00
10/15/2014 14:30,1,4.182,ACTIVE,215.9,323.35,60.00,1413397805,"033051125000135","019011112586793",33.81,28,0.633,313.68,372.94,140.7,135.6,0.630,82183.499999964,82217.999999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397812,203382.00
10/15/2014 14:30,1,6.591,ALERT,214.9,366.15,60.03,1413397805,"040051121000116","019011112586793",25.37,25,0.750,311.71,378.80,166.4,159.8,0.742,95928.000000011,95968.600000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413397813,203383.00
10/15/2014 14:30,1,6.678,ACTIVE,215.3,326.47,60.03,1413397805,"040051121000068","019011112586793",22.38,30,0.667,313.22,374.94,148.7,142.8,0.667,88228.7,88264.9,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397815,203384.00
10/15/2014 14:30,1,4.863,ACTIVE,215.1,372.25,60.03,1413397805,"033051125000118","019011112586793",38.73,29,0.845,308.84,386.07,187.4,180.5,0.828,109283.60000008,109329.50000006,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397816,203385.00
10/15/2014 14:30,1,4.823,ACTIVE,215.9,329.86,60.00,1413397805,"033051125000150","019011112586793",39.08,28,0.846,309.31,386.77,187.5,181.2,0.826,108355.19999995,108401.09999995,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397817,203386.00
10/15/2014 14:30,1,6.669,ACTIVE,216.0,328.89,60.00,1413397805,"040051121000185","019011112586793",25.18,29,0.750,312.36,380.14,167.1,161.3,0.742,97874.7,97915.300000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397819,203387.00
10/15/2014 14:30,1,6.700,ALERT,215.2,353.74,60.00,1413397805,"040051121000195","019011112586793",25.25,29,0.754,311.92,379.94,168.3,161.1,0.747,96183.600000001,96224.500000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413397820,203388.00
10/15/2014 14:30,2,6.834,ACTIVE,215.09,348.06,60.001,1413397805,"274151322000083","019011112586793",27.73,46.20,0,326.12,389.54,191.9,183.3,0.769,281229.0,281229.0,783,0,0,0,L,1151911521,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397821,203389.00
10/15/2014 14:30,2,7.205,ACTIVE,216.22,359.18,60.012,1413397805,"274151322000076","019011112586793",28.21,45.80,0,332.73,394.35,205.9,196.8,0.809,294948.4,294948.4,782,0,0,0,L,1151911521,1,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397822,203390.00
10/15/2014 14:30,2,4.504,ACTIVE,215.32,434.02,59.996,1413397805,"274151322000094","019011112586793",38.76,44.80,0,388.34,453.86,178.2,170.0,0.698,214072.2,214072.2,805,0,0,0,L,1151911521,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397823,203391.00
10/15/2014 14:30,2,6.852,ACTIVE,215.32,348.36,59.996,1413397805,"274151322000052","019011112586793",27.69,44.80,0,327.92,390.74,192.1,183.5,0.751,282645.7,282645.7,781,0,0,0,L,1151911521,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397824,203392.00
10/15/2014 14:30,2,6.949,ACTIVE,215.54,367.90,59.996,1413397805,"274151322000085","019011112586793",27.27,45.50,0,332.73,390.14,191.9,183.3,0.747,281937.8,281937.8,781,0,0,0,L,1151911521,1,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397825,203393.00
10/15/2014 14:30,2,6.838,ACTIVE,215.32,346.86,59.990,1413397805,"274151322000087","019011112586793",25.49,71.30,0,329.13,386.83,176.3,168.3,0.676,267762.7,267762.7,782,0,0,0,L,1151911521,1,123.59,123.36,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397826,203394.00
10/15/2014 14:30,2,6.818,ACTIVE,214.87,370.60,60.012,1413397805,"274151322000088","019011112586793",27.29,43.60,0,332.13,390.14,188.4,180.0,0.712,273895.9,273895.9,784,0,0,0,L,1151911521,1,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397827,203395.00
10/15/2014 14:30,2,7.275,ACTIVE,215.32,351.37,60.006,1413397805,"274151322000095","019011112586793",27.65,48.00,0,327.02,392.55,203.6,194.6,0.773,292352.7,292352.7,783,0,0,0,L,1151911521,1,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397828,203396.00
10/15/2014 14:30,2,4.641,ACTIVE,216.22,431.92,59.996,1413397805,"274151322000068","019011112586793",38.21,42.30,0,391.94,461.08,179.1,171.0,0.689,212492.1,212492.1,799,0,0,0,L,1151911521,1,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397829,203397.00
10/15/2014 14:30,2,6.869,ACTIVE,215.32,356.18,59.996,1413397805,"274151322000054","019011112586793",27.45,45.30,0,328.82,391.04,190.8,182.3,0.729,279268.4,279268.4,784,0,0,0,L,1151911521,1,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413397830,203398.00
10/15/2014 14:45,1,6.464,ACTIVE,216.4,373.53,60.03,1413398704,"040051121000097","019011112586793",25.29,29,0.730,313.93,379.51,162.6,156.9,0.721,97498.900000036,97538.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398707,203399.00
10/15/2014 14:45,1,6.395,ACTIVE,215.3,359.42,60.03,1413398704,"040051121000095","019011112586793",22.56,31,0.643,314.90,372.30,143.5,137.5,0.642,86956.8,86991.6,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398708,203400.00
10/15/2014 14:45,1,4.155,ACTIVE,215.6,323.88,60.03,1413398704,"033051125000132","019011112586793",33.32,31,0.615,316.15,372.15,137.8,131.7,0.622,84821.1,84854.2,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398709,203401.00
10/15/2014 14:45,1,4.070,ACTIVE,215.7,332.10,60.03,1413398704,"033051125000135","019011112586793",33.59,30,0.611,315.49,371.77,136.0,131.3,0.612,82217.999999964,82251.099999964,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398710,203402.00
10/15/2014 14:45,1,6.396,ACTIVE,215.0,360.57,60.03,1413398704,"040051121000116","019011112586793",25.23,27,0.723,313.19,378.06,160.5,154.3,0.717,95968.600000011,96007.700000011,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398712,203403.00
10/15/2014 14:45,1,6.472,ACTIVE,215.7,360.43,60.03,1413398704,"040051121000068","019011112586793",22.32,32,0.642,315.14,373.22,143.7,138.0,0.646,88264.9,88299.7,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398713,203404.00
10/15/2014 14:45,1,4.689,ACTIVE,215.5,331.57,60.03,1413398704,"033051125000118","019011112586793",38.94,31,0.818,310.75,385.18,181.7,174.4,0.806,109329.50000006,109373.60000008,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398714,203405.00
10/15/2014 14:45,1,4.688,ACTIVE,215.3,338.60,60.03,1413398704,"033051125000150","019011112586793",38.93,30,0.817,310.09,385.28,181.6,174.9,0.802,108401.09999995,108445.29999995,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398716,203406.00
10/15/2014 14:45,1,6.550,ACTIVE,215.7,325.46,60.03,1413398704,"040051121000185","019011112586793",24.79,31,0.726,314.22,378.29,161.6,155.5,0.720,97915.300000024,97954.6,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398717,203407.00
10/15/2014 14:45,1,6.591,ACTIVE,215.0,348.71,60.03,1413398704,"040051121000195","019011112586793",24.85,31,0.731,313.80,378.44,162.9,156.1,0.723,96224.500000001,96264.000000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398718,203408.00
10/15/2014 14:45,2,6.650,ACTIVE,215.09,346.56,60.022,1413398704,"274151322000083","019011112586793",27.49,48.50,0,324.92,388.04,185.2,176.8,0.738,281273.9,281273.9,784,0,0,0,L,1151911521,1,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398719,203409.00
10/15/2014 14:45,2,6.941,ACTIVE,215.77,354.97,60.038,1413398704,"274151322000076","019011112586793",28.27,47.00,0,332.13,392.55,198.7,189.8,0.778,294996.5,294996.5,783,0,0,0,L,1151911521,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398720,203410.00
10/15/2014 14:45,2,4.568,ACTIVE,215.32,412.38,60.017,1413398704,"274151322000094","019011112586793",36.96,47.00,0,386.23,452.96,171.2,163.3,0.667,214113.7,214113.7,806,0,0,0,L,1151911521,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398721,203411.00
10/15/2014 14:45,2,6.629,ACTIVE,215.54,357.08,59.975,1413398704,"274151322000052","019011112586793",27.65,47.00,0,327.02,388.64,185.4,177.0,0.720,282690.6,282690.6,782,0,0,0,L,1151911521,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398722,203412.00
10/15/2014 14:45,2,6.764,ACTIVE,215.54,363.99,60.006,1413398704,"274151322000085","019011112586793",27.02,48.80,0,328.82,388.34,185.1,176.7,0.720,281982.8,281982.8,782,0,0,0,L,1151911521,1,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398723,203413.00
10/15/2014 14:45,2,6.686,ACTIVE,215.32,345.06,60.022,1413398704,"274151322000087","019011112586793",25.33,73.30,0,326.12,382.63,171.2,163.3,0.654,267804.2,267804.2,783,0,0,0,L,1151911521,1,123.14,123.59,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398724,203414.00
10/15/2014 14:45,2,6.623,ACTIVE,215.32,345.36,60.012,1413398704,"274151322000088","019011112586793",27.14,46.20,0,326.12,387.74,182.0,173.7,0.681,273940.0,273940.0,785,0,0,0,L,1151911521,1,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398725,203415.00
10/15/2014 14:45,2,7.076,ACTIVE,215.32,348.06,60.017,1413398704,"274151322000095","019011112586793",27.47,51.00,0,325.22,387.44,196.8,188.1,0.742,292400.4,292400.4,784,0,0,0,L,1151911521,1,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398726,203416.00
10/15/2014 14:45,2,4.395,ACTIVE,216.45,418.39,60.017,1413398704,"274151322000068","019011112586793",38.76,45.30,0,389.24,456.27,173.6,165.6,0.667,212533.9,212533.9,800,0,0,0,L,1151911521,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398727,203417.00
10/15/2014 14:45,2,6.670,ACTIVE,215.32,347.16,60.017,1413398704,"274151322000054","019011112586793",27.25,48.30,0,326.12,385.63,184.0,175.7,0.703,279313.0,279313.0,785,0,0,0,L,1151911521,1,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413398728,203418.00
10/15/2014 15:00,1,6.185,ACTIVE,217.0,346.48,60.03,1413399604,"040051121000097","019011112586793",25.92,29,0.713,313.99,379.24,159.5,153.5,0.705,97538.5,97577.199999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399607,203419.00
10/15/2014 15:00,1,6.125,ACTIVE,216.8,333.50,60.03,1413399604,"040051121000095","019011112586793",23.12,30,0.629,314.89,372.40,140.9,135.2,0.629,86991.6,87025.8,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399608,203420.00
10/15/2014 15:00,1,4.031,ACTIVE,217.2,342.51,60.03,1413399604,"033051125000132","019011112586793",33.45,31,0.595,316.34,370.70,134.1,128.6,0.603,84854.2,84886.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399610,203421.00
10/15/2014 15:00,1,3.927,ACTIVE,216.6,321.68,60.03,1413399604,"033051125000135","019011112586793",34.08,30,0.596,315.68,371.32,133.2,128.6,0.599,82251.099999964,82283.599999964,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399611,203422.00
10/15/2014 15:00,1,6.184,ALERT,215.9,344.15,60.03,1413399604,"040051121000116","019011112586793",25.62,27,0.706,313.35,376.54,157.6,151.0,0.704,96007.700000011,96045.900000011,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413399613,203423.00
10/15/2014 15:00,1,6.194,ACTIVE,216.9,323.71,60.03,1413399604,"040051121000068","019011112586793",22.88,33,0.630,315.62,372.80,141.0,135.5,0.631,88299.7,88333.8,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399614,203424.00
10/15/2014 15:00,1,4.564,ACTIVE,216.8,378.92,60.03,1413399604,"033051125000118","019011112586793",38.97,31,0.791,310.77,383.61,177.0,170.0,0.783,109373.60000008,109416.80000007,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399615,203425.00
10/15/2014 15:00,1,4.516,ACTIVE,217.0,322.50,60.03,1413399604,"033051125000150","019011112586793",39.37,30,0.794,310.36,384.07,176.9,171.2,0.784,108445.29999995,108488.69999995,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399616,203426.00
10/15/2014 15:00,1,6.269,ACTIVE,217.3,322.25,60.03,1413399604,"040051121000185","019011112586793",25.33,30,0.703,314.50,378.00,158.0,151.8,0.703,97954.6,97993,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399619,203427.00
10/15/2014 15:00,1,6.342,ACTIVE,217.0,374.48,60.03,1413399604,"040051121000195","019011112586793",25.21,31,0.709,314.49,377.67,159.1,152.4,0.706,96264.000000001,96302.400000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399620,203428.00
10/15/2014 15:00,2,6.408,ACTIVE,216.45,371.21,60.006,1413399604,"274151322000083","019011112586793",28.03,49.80,0,325.82,387.74,181.9,173.6,0.729,281317.7,281317.7,785,0,0,0,L,1151911521,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399621,203429.00
10/15/2014 15:00,2,6.764,ACTIVE,217.35,362.49,60.012,1413399604,"274151322000076","019011112586793",28.45,47.50,0,331.53,390.14,195.0,186.3,0.742,295043.7,295043.7,784,0,0,0,L,1151911521,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399622,203430.00
10/15/2014 15:00,2,4.393,ACTIVE,216.67,415.09,60.017,1413399604,"274151322000094","019011112586793",37.73,47.50,0,385.93,451.46,167.3,159.6,0.654,214154.2,214154.2,807,0,0,0,L,1151911521,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399623,203431.00
10/15/2014 15:00,2,6.297,ACTIVE,216.90,357.98,60.006,1413399604,"274151322000052","019011112586793",28.53,47.50,0,327.32,387.74,181.7,173.4,0.698,282734.6,282734.6,783,0,0,0,L,1151911521,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399624,203432.00
10/15/2014 15:00,2,6.461,ACTIVE,216.67,361.89,60.006,1413399604,"274151322000085","019011112586793",27.73,48.80,0,328.82,388.34,181.4,173.2,0.716,282026.6,282026.6,783,0,0,0,L,1151911521,1,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399625,203433.00
10/15/2014 15:00,2,6.447,ACTIVE,216.45,365.80,60.006,1413399604,"274151322000087","019011112586793",25.70,74.70,0,326.12,384.13,167.7,160.0,0.641,267844.7,267844.7,784,0,0,0,L,1151911521,1,124.49,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399626,203434.00
10/15/2014 15:00,2,6.363,ACTIVE,216.67,371.51,60.017,1413399604,"274151322000088","019011112586793",27.75,45.80,0,326.72,387.14,178.7,170.6,0.676,273983.2,273983.2,786,0,0,0,L,1151911521,1,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399627,203435.00
10/15/2014 15:00,2,6.881,ACTIVE,216.67,367.60,59.996,1413399604,"274151322000095","019011112586793",27.73,50.80,0,325.82,390.44,193.2,184.6,0.725,292447.2,292447.2,785,0,0,0,L,1151911521,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399628,203436.00
10/15/2014 15:00,2,4.338,ACTIVE,217.58,435.53,60.012,1413399604,"274151322000068","019011112586793",38.68,45.50,0,390.14,460.47,170.4,162.6,0.654,212574.8,212574.8,801,0,0,0,L,1151911521,1,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399629,203437.00
10/15/2014 15:00,2,6.480,ACTIVE,216.67,368.20,60.028,1413399604,"274151322000054","019011112586793",27.57,48.50,0,326.72,388.64,180.8,172.6,0.672,279356.7,279356.7,786,0,0,0,L,1151911521,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413399629,203438.00
10/15/2014 15:15,1,5.929,ACTIVE,217.1,326.66,60.00,1413400504,"040051121000097","019011112586793",26.23,27,0.690,316.47,378.43,154.7,149.2,0.684,97577.199999988,97614.900000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400506,203439.00
10/15/2014 15:15,1,5.867,ACTIVE,216.9,352.37,60.00,1413400504,"040051121000095","019011112586793",23.42,29,0.610,316.80,371.89,136.7,131.7,0.610,87025.8,87059,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400508,203440.00
10/15/2014 15:15,1,3.813,ALERT,216.8,345.73,60.00,1413400504,"033051125000132","019011112586793",34.39,30,0.579,318.37,370.74,130.5,125.3,0.586,84886.8,84918.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413400509,203441.00
