ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/15/2014 15:15,1,3.745,ACTIVE,216.7,354.02,60.00,1413400504,"033051125000135","019011112586793",34.63,28,0.578,317.46,371.28,129.0,124.7,0.582,82283.599999964,82315.099999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400511,203442.00
10/15/2014 15:15,1,5.945,ACTIVE,215.9,331.20,59.96,1413400504,"040051121000116","019011112586793",25.83,26,0.682,315.32,376.33,152.8,146.1,0.682,96045.900000011,96083.100000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400512,203443.00
10/15/2014 15:15,1,5.962,ACTIVE,216.7,324.42,59.96,1413400504,"040051121000068","019011112586793",23.17,32,0.612,316.42,372.82,137.5,131.9,0.615,88333.8,88367.3,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400513,203444.00
10/15/2014 15:15,1,4.349,ACTIVE,216.5,341.39,60.00,1413400504,"033051125000118","019011112586793",39.47,29,0.765,311.63,383.74,170.8,164.7,0.754,109416.80000007,109458.60000008,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400515,203445.00
10/15/2014 15:15,1,4.325,ACTIVE,216.7,369.72,60.00,1413400504,"033051125000150","019011112586793",39.74,28,0.766,313.41,384.53,171.0,165.5,0.751,108488.69999995,108530.49999995,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400516,203446.00
10/15/2014 15:15,1,5.945,ACTIVE,216.8,354.70,60.00,1413400504,"040051121000185","019011112586793",25.82,28,0.680,316.16,377.37,152.7,146.9,0.676,97993,98030.2,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400517,203447.00
10/15/2014 15:15,1,6.012,ACTIVE,216.3,327.65,59.96,1413400504,"040051121000195","019011112586793",25.69,30,0.684,313.69,377.09,153.7,147.3,0.681,96302.400000001,96339.699999989,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400518,203448.00
10/15/2014 15:15,2,6.176,ACTIVE,216.45,350.47,59.969,1413400504,"274151322000083","019011112586793",28.21,49.00,0,329.43,387.14,176.4,168.3,0.707,281360.5,281360.5,786,0,0,0,L,1151911521,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400520,203449.00
10/15/2014 15:15,2,6.430,ACTIVE,217.35,348.66,59.975,1413400504,"274151322000076","019011112586793",29.02,46.40,0,330.63,389.54,188.9,180.4,0.747,295089.6,295089.6,785,0,0,0,L,1151911521,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400521,203450.00
10/15/2014 15:15,2,4.109,ACTIVE,216.67,430.12,59.975,1413400504,"274151322000094","019011112586793",39.00,46.40,0,385.63,456.27,162.5,154.9,0.632,214193.6,214193.6,808,0,0,0,L,1151911521,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400522,203451.00
10/15/2014 15:15,2,6.059,ACTIVE,216.67,357.08,59.969,1413400504,"274151322000052","019011112586793",28.67,45.80,0,332.13,387.44,175.9,167.8,0.685,282777.3,282777.3,784,0,0,0,L,1151911521,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400523,203452.00
10/15/2014 15:15,2,6.211,ACTIVE,216.90,364.59,59.969,1413400504,"274151322000085","019011112586793",28.17,47.30,0,331.53,387.74,176.9,168.9,0.685,282069.5,282069.5,784,0,0,0,L,1151911521,1,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400524,203453.00
10/15/2014 15:15,2,6.141,ACTIVE,216.45,361.59,59.980,1413400504,"274151322000087","019011112586793",26.44,76.50,0,332.43,383.83,164.5,156.8,0.628,267884.3,267884.3,785,0,0,0,L,1151911521,1,124.04,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400525,203454.00
10/15/2014 15:15,2,6.092,ACTIVE,216.67,366.10,59.969,1413400504,"274151322000088","019011112586793",28.05,44.30,0,332.13,386.53,173.2,165.2,0.650,274025.1,274025.1,787,0,0,0,L,1151911521,1,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400526,203455.00
10/15/2014 15:15,2,6.535,ACTIVE,216.45,371.21,59.969,1413400504,"274151322000095","019011112586793",28.47,50.40,0,332.43,390.14,188.7,180.2,0.716,292492.9,292492.9,786,0,0,0,L,1151911521,1,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400527,203456.00
10/15/2014 15:15,2,4.115,ACTIVE,217.80,427.41,59.959,1413400504,"274151322000068","019011112586793",39.10,43.80,0,393.75,460.17,163.2,155.6,0.623,212614.5,212614.5,802,0,0,0,L,1151911521,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400528,203457.00
10/15/2014 15:15,2,6.105,ACTIVE,216.45,369.70,59.969,1413400504,"274151322000054","019011112586793",28.37,47.30,0,331.53,387.74,175.3,167.3,0.663,279399.3,279399.3,787,0,0,0,L,1151911521,1,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413400529,203458.00
10/15/2014 15:30,1,5.653,ACTIVE,216.5,326.94,60.00,1413401405,"040051121000097","019011112586793",26.36,26,0.663,316.36,376.77,148.2,142.6,0.661,97614.900000036,97651.300000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401407,203459.00
10/15/2014 15:30,1,5.578,ACTIVE,216.0,364.25,60.00,1413401405,"040051121000095","019011112586793",23.68,27,0.585,316.90,370.98,131.4,125.9,0.592,87059,87091.2,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401409,203460.00
10/15/2014 15:30,1,3.608,ACTIVE,216.4,330.95,60.00,1413401405,"033051125000132","019011112586793",34.86,28,0.556,317.30,369.48,125.2,119.9,0.566,84918.6,84949.2,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401410,203461.00
10/15/2014 15:30,1,3.566,ACTIVE,216.6,337.33,60.03,1413401405,"033051125000135","019011112586793",34.92,26,0.555,317.25,370.29,123.9,119.8,0.561,82315.099999964,82345.699999964,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401411,203462.00
10/15/2014 15:30,1,5.638,ACTIVE,216.0,369.13,60.00,1413401405,"040051121000116","019011112586793",26.16,25,0.657,315.13,375.24,146.7,141.0,0.659,96083.100000011,96119.000000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401413,203463.00
10/15/2014 15:30,1,5.645,ACTIVE,216.2,324.18,60.00,1413401405,"040051121000068","019011112586793",23.47,30,0.588,316.71,371.60,131.8,126.6,0.597,88367.3,88399.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401414,203464.00
10/15/2014 15:30,1,4.096,ACTIVE,216.1,366.17,60.00,1413401405,"033051125000118","019011112586793",40.01,28,0.733,313.86,382.31,163.0,157.4,0.724,109458.60000008,109499.00000006,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401415,203465.00
10/15/2014 15:30,1,4.080,ACTIVE,216.2,336.68,60.03,1413401405,"033051125000150","019011112586793",40.21,26,0.733,313.77,382.09,163.3,157.8,0.729,108530.49999995,108570.89999995,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401416,203466.00
10/15/2014 15:30,1,5.651,ACTIVE,216.5,368.91,60.03,1413401405,"040051121000185","019011112586793",25.98,26,0.651,316.67,375.94,146.1,140.4,0.652,98030.2,98066.1,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401418,203467.00
10/15/2014 15:30,1,5.708,ACTIVE,216.3,330.75,60.00,1413401405,"040051121000195","019011112586793",25.90,28,0.657,316.44,375.71,147.1,141.5,0.655,96339.699999989,96375.699999989,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401419,203468.00
10/15/2014 15:30,2,5.877,ACTIVE,216.00,366.70,60.006,1413401405,"274151322000083","019011112586793",28.45,47.30,0,332.43,385.93,169.3,161.5,0.672,281401.9,281401.9,787,0,0,0,L,1151911521,1,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401420,203469.00
10/15/2014 15:30,2,6.148,ACTIVE,216.90,367.90,59.996,1413401405,"274151322000076","019011112586793",29.20,44.00,0,331.53,388.34,181.6,173.4,0.694,295133.8,295133.8,786,0,0,0,L,1151911521,1,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401421,203470.00
10/15/2014 15:30,2,3.877,ACTIVE,216.22,433.72,60.012,1413401405,"274151322000094","019011112586793",39.50,45.00,0,398.26,459.87,154.2,146.9,0.597,214231.5,214231.5,809,0,0,0,L,1151911521,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401422,203471.00
10/15/2014 15:30,2,5.791,ACTIVE,216.22,358.88,60.001,1413401405,"274151322000052","019011112586793",28.77,43.40,0,331.83,385.93,168.6,160.8,0.654,282818.4,282818.4,785,0,0,0,L,1151911521,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401423,203472.00
10/15/2014 15:30,2,5.891,ACTIVE,216.22,364.59,59.996,1413401405,"274151322000085","019011112586793",28.37,45.30,0,331.83,385.93,169.2,161.4,0.654,282110.9,282110.9,785,0,0,0,L,1151911521,1,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401424,203473.00
10/15/2014 15:30,2,5.818,ACTIVE,216.00,366.10,60.001,1413401405,"274151322000087","019011112586793",26.84,75.00,0,332.13,383.23,158.0,150.6,0.597,267922.8,267922.8,786,0,0,0,L,1151911521,1,124.27,124.04,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401425,203474.00
10/15/2014 15:30,2,5.768,ACTIVE,216.22,352.87,60.012,1413401405,"274151322000088","019011112586793",28.47,42.50,0,331.53,385.93,166.3,158.6,0.623,274065.6,274065.6,788,0,0,0,L,1151911521,1,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401426,203475.00
10/15/2014 15:30,2,6.168,ACTIVE,215.77,366.70,60.028,1413401405,"274151322000095","019011112586793",28.90,48.00,0,332.13,388.34,180.5,172.3,0.676,292537.0,292537.0,787,0,0,0,L,1151911521,1,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401426,203476.00
10/15/2014 15:30,2,3.918,ACTIVE,216.90,437.33,59.996,1413401405,"274151322000068","019011112586793",39.52,42.80,0,400.06,462.28,156.2,148.8,0.588,212652.6,212652.6,803,0,0,0,L,1151911521,1,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401427,203477.00
10/15/2014 15:30,2,5.859,ACTIVE,216.22,365.49,60.012,1413401405,"274151322000054","019011112586793",28.39,44.80,0,331.53,386.53,168.4,160.6,0.636,279440.3,279440.3,788,0,0,0,L,1151911521,1,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413401428,203478.00
10/15/2014 15:45,1,5.313,ACTIVE,215.2,342.12,60.03,1413402306,"040051121000097","019011112586793",26.58,25,0.630,308.68,373.61,140.5,135.0,0.633,97651.300000012,97686,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402308,203479.00
10/15/2014 15:45,1,5.248,ALERT,215.1,358.89,60.03,1413402306,"040051121000095","019011112586793",23.86,25,0.557,309.19,368.67,124.6,119.4,0.566,87091.2,87121.8,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413402310,203480.00
10/15/2014 15:45,1,3.400,ACTIVE,215.0,356.88,60.00,1413402306,"033051125000132","019011112586793",34.99,27,0.530,311.12,367.82,118.4,113.6,0.538,84949.2,84978.2,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402311,203481.00
10/15/2014 15:45,1,3.340,ACTIVE,215.2,357.97,60.03,1413402306,"033051125000135","019011112586793",35.28,25,0.528,309.60,367.51,117.2,113.2,0.536,82345.699999964,82374.699999964,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402313,203482.00
10/15/2014 15:45,1,5.308,ACTIVE,214.6,325.01,60.03,1413402306,"040051121000116","019011112586793",26.34,24,0.626,308.98,373.15,139.1,133.6,0.630,96119.000000011,96153.200000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402314,203483.00
10/15/2014 15:45,1,5.288,ACTIVE,215.2,324.37,60.03,1413402306,"040051121000068","019011112586793",23.72,29,0.559,308.28,368.78,124.8,119.6,0.569,88399.5,88430.3,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402315,203484.00
10/15/2014 15:45,1,3.881,ACTIVE,214.6,366.34,60.00,1413402306,"033051125000118","019011112586793",39.95,27,0.697,309.55,378.94,154.3,148.8,0.691,109499.00000006,109537.10000008,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402316,203485.00
10/15/2014 15:45,1,3.860,ACTIVE,215.4,322.39,60.03,1413402306,"033051125000150","019011112586793",40.25,25,0.699,304.55,378.55,154.6,149.6,0.694,108570.89999995,108609.19999995,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402318,203486.00
10/15/2014 15:45,1,5.320,ACTIVE,215.2,332.45,60.03,1413402306,"040051121000185","019011112586793",26.17,25,0.623,309.33,373.35,138.5,133.5,0.621,98066.1,98100.3,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402319,203487.00
10/15/2014 15:45,1,5.307,ACTIVE,214.8,355.58,60.03,1413402306,"040051121000195","019011112586793",26.35,26,0.624,306.77,372.60,139.1,133.4,0.628,96375.699999989,96410.000000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402320,203488.00
10/15/2014 15:45,2,5.523,ACTIVE,214.87,361.89,60.001,1413402306,"274151322000083","019011112586793",28.73,44.30,0,324.02,380.82,160.7,153.2,0.641,281441.3,281441.3,788,0,0,0,L,1151911521,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402321,203489.00
10/15/2014 15:45,2,5.711,ACTIVE,215.77,367.30,60.006,1413402306,"274151322000076","019011112586793",29.76,41.80,0,326.42,386.53,171.9,164.0,0.676,295176.0,295176.0,787,0,0,0,L,1151911521,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402322,203490.00
10/15/2014 15:45,2,3.658,ACTIVE,215.09,434.63,60.006,1413402306,"274151322000094","019011112586793",39.64,43.00,0,400.36,457.47,146.3,139.3,0.566,214267.5,214267.5,810,0,0,0,L,1151911521,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402323,203491.00
10/15/2014 15:45,2,5.414,ACTIVE,215.09,364.29,60.006,1413402306,"274151322000052","019011112586793",29.12,41.30,0,323.72,382.93,159.6,152.1,0.610,282857.6,282857.6,786,0,0,0,L,1151911521,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402324,203492.00
10/15/2014 15:45,2,5.543,ACTIVE,215.09,355.88,60.006,1413402306,"274151322000085","019011112586793",28.51,43.00,0,325.22,382.63,160.0,152.5,0.623,282150.2,282150.2,786,0,0,0,L,1151911521,1,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402325,203493.00
10/15/2014 15:45,2,5.498,ACTIVE,214.64,357.68,60.001,1413402306,"274151322000087","019011112586793",27.00,74.30,0,324.32,378.72,150.2,143.1,0.570,267959.6,267959.6,787,0,0,0,L,1151911521,1,123.36,123.59,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402326,203494.00
10/15/2014 15:45,2,5.449,ACTIVE,214.64,363.99,60.012,1413402306,"274151322000088","019011112586793",28.51,39.80,0,323.72,382.93,157.2,149.8,0.588,274104.2,274104.2,789,0,0,0,L,1151911521,1,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402327,203495.00
10/15/2014 15:45,2,5.824,ACTIVE,214.87,360.08,60.006,1413402306,"274151322000095","019011112586793",29.10,45.30,0,323.72,382.63,171.6,163.7,0.645,292579.1,292579.1,788,0,0,0,L,1151911521,1,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402328,203496.00
10/15/2014 15:45,2,3.701,ACTIVE,215.77,433.72,60.001,1413402306,"274151322000068","019011112586793",39.64,40.80,0,401.56,460.17,149.1,142.0,0.575,212688.9,212688.9,804,0,0,0,L,1151911521,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402329,203497.00
10/15/2014 15:45,2,5.537,ACTIVE,214.64,360.69,60.001,1413402306,"274151322000054","019011112586793",28.51,42.80,0,323.11,382.03,159.8,152.3,0.605,279479.5,279479.5,789,0,0,0,L,1151911521,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413402330,203498.00
10/15/2014 16:00,1,4.959,ACTIVE,215.8,362.57,60.03,1413403204,"040051121000097","019011112586793",26.78,24,0.591,315.58,371.13,132.1,127.0,0.594,97686,97718.800000012,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403206,203499.00
10/15/2014 16:00,1,4.902,ACTIVE,216.0,331.91,60.03,1413403204,"040051121000095","019011112586793",24.05,24,0.524,314.89,366.04,117.3,112.4,0.529,87121.8,87150.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403208,203500.00
10/15/2014 16:00,1,3.173,ACTIVE,216.2,327.89,60.03,1413403204,"033051125000132","019011112586793",35.23,25,0.494,316.79,364.11,111.2,106.4,0.509,84978.2,85005.7,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403209,203501.00
10/15/2014 16:00,1,3.144,ACTIVE,216.0,329.13,60.03,1413403204,"033051125000135","019011112586793",35.17,24,0.494,316.70,364.66,110.0,106.2,0.502,82374.699999964,82402.099999964,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403210,203502.00
10/15/2014 16:00,1,4.976,ACTIVE,215.5,321.27,60.03,1413403204,"040051121000116","019011112586793",26.45,23,0.586,313.57,369.61,131.0,125.8,0.595,96153.200000011,96185.400000011,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403211,203503.00
10/15/2014 16:00,1,4.974,ACTIVE,216.7,353.06,60.03,1413403204,"040051121000068","019011112586793",23.74,28,0.523,316.37,366.56,117.5,112.8,0.535,88430.3,88459.3,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403213,203504.00
10/15/2014 16:00,1,3.626,ACTIVE,216.2,354.35,60.03,1413403204,"033051125000118","019011112586793",40.15,25,0.651,313.18,375.21,144.8,139.6,0.652,109537.10000008,109573.10000008,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403214,203505.00
10/15/2014 16:00,1,3.611,ACTIVE,216.1,354.46,60.03,1413403204,"033051125000150","019011112586793",40.32,24,0.652,312.51,375.76,144.8,140.3,0.648,108609.19999995,108645.39999995,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403215,203506.00
10/15/2014 16:00,1,4.971,ACTIVE,216.5,361.80,60.03,1413403204,"040051121000185","019011112586793",26.26,24,0.579,315.16,370.05,129.9,124.9,0.581,98100.3,98132.4,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403216,203507.00
10/15/2014 16:00,1,5.034,ACTIVE,215.7,360.47,60.03,1413403204,"040051121000195","019011112586793",26.10,25,0.584,314.99,370.30,130.8,125.0,0.590,96410.000000001,96442.199999989,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403218,203508.00
10/15/2014 16:00,2,5.164,ACTIVE,215.54,360.38,60.017,1413403204,"274151322000083","019011112586793",28.96,42.50,0,328.52,378.42,151.4,144.2,0.597,281478.5,281478.5,789,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403219,203509.00
10/15/2014 16:00,2,5.396,ACTIVE,216.90,366.70,60.017,1413403204,"274151322000076","019011112586793",29.62,39.50,0,333.33,384.43,161.9,154.4,0.636,295215.9,295215.9,788,0,0,0,L,1151911521,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403220,203510.00
10/15/2014 16:00,2,3.463,ACTIVE,215.77,421.40,60.017,1413403204,"274151322000094","019011112586793",39.24,41.30,0,403.37,456.27,138.4,131.6,0.544,214301.3,214301.3,811,0,0,0,L,1151911521,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403221,203511.00
10/15/2014 16:00,2,5.070,ACTIVE,216.00,361.59,60.022,1413403204,"274151322000052","019011112586793",29.24,38.80,0,331.83,380.22,150.1,143.0,0.575,282894.5,282894.5,787,0,0,0,L,1151911521,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403222,203512.00
10/15/2014 16:00,2,5.178,ACTIVE,216.00,363.69,60.006,1413403204,"274151322000085","019011112586793",28.67,41.50,0,332.73,379.92,150.3,143.2,0.583,282187.2,282187.2,787,0,0,0,L,1151911521,1,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403223,203513.00
10/15/2014 16:00,2,5.131,ACTIVE,215.77,358.28,60.022,1413403204,"274151322000087","019011112586793",27.35,72.00,0,329.73,376.31,142.1,135.2,0.535,267994.4,267994.4,788,0,0,0,L,1151911521,1,124.04,124.27,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403224,203514.00
10/15/2014 16:00,2,5.043,ACTIVE,215.77,364.29,60.028,1413403204,"274151322000088","019011112586793",28.88,38.00,0,331.83,379.92,147.5,140.5,0.552,274140.5,274140.5,790,0,0,0,L,1151911521,1,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403225,203515.00
10/15/2014 16:00,2,5.473,ACTIVE,215.54,348.06,60.022,1413403204,"274151322000095","019011112586793",29.18,43.40,0,326.72,380.52,161.7,154.2,0.614,292618.9,292618.9,789,0,0,0,L,1151911521,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403226,203516.00
10/15/2014 16:00,2,3.504,ACTIVE,216.90,430.42,60.028,1413403204,"274151322000068","019011112586793",39.16,39.30,0,402.16,458.97,139.9,133.1,0.535,212723.2,212723.2,805,0,0,0,L,1151911521,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403227,203517.00
10/15/2014 16:00,2,5.176,ACTIVE,215.77,347.16,59.985,1413403204,"274151322000054","019011112586793",28.67,40.20,0,331.23,379.02,150.1,143.0,0.570,279516.4,279516.4,790,0,0,0,L,1151911521,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413403228,203518.00
10/15/2014 16:15,1,4.548,ACTIVE,216.0,348.24,60.03,1413404104,"040051121000097","019011112586793",26.98,23,0.545,316.45,368.76,122.1,117.0,0.555,97718.800000012,97749.300000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404107,203519.00
10/15/2014 16:15,1,4.521,ACTIVE,215.3,346.02,60.03,1413404104,"040051121000095","019011112586793",24.15,24,0.484,316.20,363.67,108.6,103.7,0.492,87150.7,87177.6,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404108,203520.00
10/15/2014 16:15,1,2.904,ACTIVE,215.9,355.72,60.03,1413404104,"033051125000132","019011112586793",35.59,24,0.455,317.42,362.90,102.8,98.0,0.475,85005.7,85031.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404109,203521.00
10/15/2014 16:15,1,2.881,ACTIVE,216.1,333.93,60.03,1413404104,"033051125000135","019011112586793",35.50,23,0.455,317.55,363.73,101.8,98.0,0.468,82402.099999964,82427.399999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404110,203522.00
10/15/2014 16:15,1,4.574,ACTIVE,215.2,332.00,60.00,1413404104,"040051121000116","019011112586793",26.65,22,0.541,315.10,369.03,121.3,116.0,0.555,96185.400000011,96215.500000011,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404112,203523.00
10/15/2014 16:15,1,4.547,ACTIVE,215.4,321.93,60.03,1413404104,"040051121000068","019011112586793",24.03,27,0.483,316.17,364.29,108.7,103.7,0.500,88459.3,88486.3,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404113,203524.00
10/15/2014 16:15,1,3.339,ACTIVE,215.6,332.66,60.00,1413404104,"033051125000118","019011112586793",40.17,24,0.600,313.80,373.31,133.4,128.4,0.604,109573.10000008,109606.50000006,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404114,203525.00
10/15/2014 16:15,1,3.321,ACTIVE,215.7,354.89,60.03,1413404104,"033051125000150","019011112586793",40.47,23,0.603,313.79,373.79,133.7,129.3,0.606,108645.39999995,108678.79999995,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404115,203526.00
10/15/2014 16:15,1,4.571,ACTIVE,215.7,353.45,60.00,1413404104,"040051121000185","019011112586793",26.38,23,0.536,316.01,368.04,120.0,115.1,0.543,98132.4,98162.3,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404117,203527.00
10/15/2014 16:15,1,4.595,ACTIVE,215.3,355.60,60.03,1413404104,"040051121000195","019011112586793",26.40,24,0.539,314.52,368.16,120.7,115.4,0.548,96442.199999989,96472.100000025,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404118,203528.00
10/15/2014 16:15,2,4.771,ACTIVE,215.09,343.25,60.017,1413404104,"274151322000083","019011112586793",29.10,40.40,0,331.53,377.52,140.6,133.8,0.561,281513.2,281513.2,790,0,0,0,L,1151911521,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404119,203529.00
10/15/2014 16:15,2,4.957,ACTIVE,216.00,356.48,60.017,1413404104,"274151322000076","019011112586793",29.84,37.50,0,333.93,381.73,149.7,142.5,0.592,295253.0,295253.0,789,0,0,0,L,1151911521,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404121,203530.00
10/15/2014 16:15,2,3.213,ACTIVE,215.54,427.71,60.017,1413404104,"274151322000094","019011112586793",39.26,40.00,0,400.96,453.26,127.3,121.0,0.495,214332.8,214332.8,812,0,0,0,L,1151911521,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404122,203531.00
10/15/2014 16:15,2,4.625,ACTIVE,215.54,345.06,60.006,1413404104,"274151322000052","019011112586793",29.60,37.30,0,332.73,377.52,138.6,131.9,0.535,282928.8,282928.8,788,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404123,203532.00
10/15/2014 16:15,2,4.816,ACTIVE,215.54,345.66,60.006,1413404104,"274151322000085","019011112586793",28.61,39.80,0,333.03,377.22,139.4,132.6,0.535,282221.6,282221.6,788,0,0,0,L,1151911521,1,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404123,203533.00
10/15/2014 16:15,2,4.754,ACTIVE,215.54,344.15,60.017,1413404104,"274151322000087","019011112586793",27.47,71.00,0,332.13,373.91,132.2,125.7,0.495,268027.0,268027.0,789,0,0,0,L,1151911521,1,123.81,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404124,203534.00
10/15/2014 16:15,2,4.619,ACTIVE,215.54,350.17,60.017,1413404104,"274151322000088","019011112586793",29.12,36.30,0,332.43,377.82,136.2,129.5,0.513,274174.2,274174.2,791,0,0,0,L,1151911521,1,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404125,203535.00
10/15/2014 16:15,2,5.047,ACTIVE,215.32,358.88,60.017,1413404104,"274151322000095","019011112586793",29.42,41.50,0,332.43,378.12,150.4,143.2,0.570,292656.0,292656.0,790,0,0,0,L,1151911521,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404126,203536.00
10/15/2014 16:15,2,3.205,ACTIVE,216.45,433.12,60.012,1413404104,"274151322000068","019011112586793",39.76,37.30,0,403.97,458.37,128.7,122.3,0.491,212755.0,212755.0,806,0,0,0,L,1151911521,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404127,203537.00
10/15/2014 16:15,2,4.730,ACTIVE,215.54,358.28,60.012,1413404104,"274151322000054","019011112586793",29.00,38.60,0,332.43,376.31,139.0,132.2,0.526,279550.8,279550.8,791,0,0,0,L,1151911521,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413404128,203538.00
10/15/2014 16:30,1,4.205,ACTIVE,215.8,357.85,60.03,1413405004,"040051121000097","019011112586793",26.97,22,0.504,316.60,366.13,112.8,108.0,0.513,97749.300000012,97777.199999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405007,203539.00
10/15/2014 16:30,1,4.131,ACTIVE,215.7,323.56,60.03,1413405004,"040051121000095","019011112586793",24.41,23,0.445,316.93,361.26,100.3,95.8,0.455,87177.6,87202.4,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405008,203540.00
10/15/2014 16:30,1,2.681,ACTIVE,215.7,353.84,60.00,1413405004,"033051125000132","019011112586793",35.56,23,0.420,317.71,360.79,94.9,90.5,0.441,85031.2,85054.7,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405009,203541.00
10/15/2014 16:30,1,2.645,ACTIVE,216.0,341.14,60.03,1413405004,"033051125000135","019011112586793",35.70,22,0.420,317.38,360.28,93.9,90.2,0.437,82427.399999964,82450.799999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405010,203542.00
10/15/2014 16:30,1,4.224,ACTIVE,214.9,347.35,60.03,1413405004,"040051121000116","019011112586793",26.69,21,0.500,314.65,365.18,112.2,107.1,0.511,96215.500000011,96243.200000011,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405012,203543.00
10/15/2014 16:30,1,4.163,ACTIVE,215.6,344.39,60.03,1413405004,"040051121000068","019011112586793",24.26,26,0.446,317.24,362.36,100.5,95.7,0.462,88486.3,88511.100000024,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405013,203544.00
10/15/2014 16:30,1,3.059,ACTIVE,215.1,327.64,60.03,1413405004,"033051125000118","019011112586793",40.42,24,0.554,313.80,370.37,123.0,118.5,0.561,109606.50000006,109637.30000007,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405014,203545.00
10/15/2014 16:30,1,3.054,ACTIVE,215.5,355.87,60.03,1413405004,"033051125000150","019011112586793",40.54,23,0.554,313.89,370.56,123.2,118.9,0.563,108678.79999995,108709.69999995,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405016,203546.00
10/15/2014 16:30,1,4.181,ACTIVE,215.8,358.25,60.00,1413405004,"040051121000185","019011112586793",26.51,22,0.491,317.06,365.01,110.3,105.4,0.505,98162.3,98189.7,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405018,203547.00
10/15/2014 16:30,1,4.176,ACTIVE,214.9,321.05,60.03,1413405004,"040051121000195","019011112586793",26.71,23,0.496,315.90,365.29,111.0,106.2,0.508,96472.100000025,96499.699999989,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405019,203548.00
10/15/2014 16:30,2,4.389,ACTIVE,214.87,354.67,60.012,1413405004,"274151322000083","019011112586793",29.22,38.80,0,332.13,372.71,129.9,123.4,0.521,281545.3,281545.3,791,0,0,0,L,1151911521,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405020,203549.00
10/15/2014 16:30,2,4.572,ACTIVE,216.00,352.27,60.006,1413405004,"274151322000076","019011112586793",29.90,35.80,0,333.93,378.42,138.4,131.6,0.539,295287.2,295287.2,790,0,0,0,L,1151911521,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405021,203550.00
10/15/2014 16:30,2,2.932,ACTIVE,215.09,421.70,60.017,1413405004,"274151322000094","019011112586793",39.36,39.00,0,400.06,455.67,116.6,110.6,0.455,214361.8,214361.8,813,0,0,0,L,1151911521,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405022,203551.00
10/15/2014 16:30,2,4.297,ACTIVE,215.32,345.66,60.001,1413405004,"274151322000052","019011112586793",29.36,35.60,0,332.43,373.01,127.7,121.3,0.499,282960.4,282960.4,789,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405023,203552.00
10/15/2014 16:30,2,4.373,ACTIVE,215.32,348.66,60.006,1413405004,"274151322000085","019011112586793",29.02,38.60,0,333.03,373.01,128.5,122.1,0.495,282253.5,282253.5,789,0,0,0,L,1151911521,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405024,203553.00
10/15/2014 16:30,2,4.361,ACTIVE,215.09,349.86,60.012,1413405004,"274151322000087","019011112586793",27.75,68.70,0,332.43,370.90,122.4,116.2,0.468,268057.3,268057.3,790,0,0,0,L,1151911521,1,123.81,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405025,203554.00
10/15/2014 16:30,2,4.264,ACTIVE,215.09,346.56,60.006,1413405004,"274151322000088","019011112586793",29.08,35.20,0,332.43,372.41,125.5,119.2,0.477,274205.3,274205.3,792,0,0,0,L,1151911521,1,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405025,203555.00
10/15/2014 16:30,2,4.641,ACTIVE,215.09,347.76,60.012,1413405004,"274151322000095","019011112586793",29.60,39.50,0,331.83,375.11,139.1,132.3,0.530,292690.5,292690.5,791,0,0,0,L,1151911521,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405027,203556.00
10/15/2014 16:30,2,2.922,ACTIVE,216.00,428.91,59.996,1413405004,"274151322000068","019011112586793",40.08,36.30,0,403.97,458.37,118.5,112.4,0.455,212784.3,212784.3,807,0,0,0,L,1151911521,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405028,203557.00
10/15/2014 16:30,2,4.352,ACTIVE,215.32,345.96,60.006,1413405004,"274151322000054","019011112586793",29.10,36.80,0,332.13,373.91,128.2,121.8,0.486,279582.5,279582.5,792,0,0,0,L,1151911521,1,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405028,203558.00
10/15/2014 16:45,1,3.765,ACTIVE,216.2,342.04,60.00,1413405904,"040051121000097","019011112586793",27.16,22,0.451,317.13,362.89,101.7,97.5,0.471,97777.199999988,97802.800000012,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405906,203559.00
10/15/2014 16:45,1,3.719,ALERT,215.2,330.99,60.00,1413405904,"040051121000095","019011112586793",24.46,22,0.398,317.69,359.12,90.5,85.4,0.417,87202.4,87224.9,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413405908,203560.00
10/15/2014 16:45,1,2.396,ACTIVE,215.5,331.46,60.00,1413405904,"033051125000132","019011112586793",35.78,23,0.376,317.30,357.90,85.3,81.0,0.401,85054.7,85076,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405909,203561.00
10/15/2014 16:45,1,2.380,ACTIVE,215.8,324.85,60.00,1413405904,"033051125000135","019011112586793",35.63,22,0.376,317.78,358.02,84.4,80.9,0.396,82450.799999964,82472.099999964,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405911,203562.00
10/15/2014 16:45,1,3.795,ACTIVE,215.0,340.92,60.03,1413405904,"040051121000116","019011112586793",26.78,20,0.449,316.04,362.28,101.1,96.0,0.465,96243.200000011,96268.500000011,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405912,203563.00
10/15/2014 16:45,1,3.748,ACTIVE,215.9,348.00,60.00,1413405904,"040051121000068","019011112586793",24.25,26,0.400,317.85,359.33,90.4,86.3,0.423,88511.100000024,88533.800000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405913,203564.00
10/15/2014 16:45,1,2.752,ACTIVE,215.3,358.72,60.03,1413405904,"033051125000118","019011112586793",40.31,23,0.496,314.54,365.76,110.4,106.4,0.509,109637.30000007,109665.30000007,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405914,203565.00
10/15/2014 16:45,1,2.734,ACTIVE,215.6,322.15,60.03,1413405904,"033051125000150","019011112586793",40.64,22,0.495,315.57,366.60,110.5,106.5,0.510,108709.69999995,108737.59999995,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405916,203566.00
10/15/2014 16:45,1,3.732,ACTIVE,215.6,326.64,60.03,1413405904,"040051121000185","019011112586793",26.67,22,0.438,318.06,362.19,99.0,94.1,0.457,98189.7,98214.6,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405917,203567.00
10/15/2014 16:45,1,3.757,ACTIVE,215.8,330.34,60.03,1413405904,"040051121000195","019011112586793",26.59,22,0.443,316.41,361.77,99.4,95.2,0.459,96499.699999989,96524.699999989,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405918,203568.00
10/15/2014 16:45,2,3.959,ACTIVE,214.87,342.05,60.001,1413405904,"274151322000083","019011112586793",29.34,37.50,0,330.33,370.00,117.7,111.7,0.468,281574.6,281574.6,792,0,0,0,L,1151911521,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405919,203569.00
10/15/2014 16:45,2,4.131,ACTIVE,215.77,346.26,60.006,1413405904,"274151322000076","019011112586793",29.94,34.80,0,333.63,375.11,125.1,118.9,0.491,295318.5,295318.5,791,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405920,203570.00
10/15/2014 16:45,2,2.686,ACTIVE,214.87,418.39,60.001,1413405904,"274151322000094","019011112586793",38.78,37.80,0,402.77,458.07,105.3,99.7,0.411,214388.1,214388.1,814,0,0,0,L,1151911521,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405921,203571.00
10/15/2014 16:45,2,3.852,ACTIVE,214.64,351.07,60.001,1413405904,"274151322000052","019011112586793",29.56,34.30,0,332.13,370.30,115.2,109.3,0.446,282989.2,282989.2,790,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405922,203572.00
10/15/2014 16:45,2,3.957,ACTIVE,214.87,343.85,59.996,1413405904,"274151322000085","019011112586793",28.98,37.00,0,333.03,371.81,116.2,110.2,0.451,282282.5,282282.5,790,0,0,0,L,1151911521,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405923,203573.00
10/15/2014 16:45,2,3.941,ACTIVE,214.87,342.05,60.006,1413405904,"274151322000087","019011112586793",27.85,66.00,0,331.83,368.50,111.2,105.4,0.429,268085.0,268085.0,791,0,0,0,L,1151911521,1,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405924,203574.00
10/15/2014 16:45,2,3.867,ACTIVE,214.64,342.65,60.017,1413405904,"274151322000088","019011112586793",28.92,33.50,0,332.43,369.40,113.4,107.5,0.424,274233.6,274233.6,793,0,0,0,L,1151911521,1,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405925,203575.00
10/15/2014 16:45,2,4.195,ACTIVE,214.64,344.45,59.996,1413405904,"274151322000095","019011112586793",29.66,38.00,0,332.13,371.81,126.1,119.8,0.482,292722.0,292722.0,792,0,0,0,L,1151911521,1,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405926,203576.00
10/15/2014 16:45,2,2.633,ACTIVE,215.54,427.11,60.001,1413405904,"274151322000068","019011112586793",40.12,35.60,0,406.37,461.08,106.3,100.7,0.402,212810.9,212810.9,808,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405927,203577.00
10/15/2014 16:45,2,3.918,ACTIVE,214.87,344.15,60.001,1413405904,"274151322000054","019011112586793",29.22,35.80,0,331.53,370.60,115.9,109.9,0.442,279611.5,279611.5,793,0,0,0,L,1151911521,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413405928,203578.00
10/15/2014 17:00,1,3.299,ACTIVE,215.7,339.42,60.03,1413406805,"040051121000097","019011112586793",27.15,21,0.394,316.88,360.91,89.1,84.7,0.414,97802.800000012,97825.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406807,203579.00
10/15/2014 17:00,1,3.246,ACTIVE,215.4,330.15,60.03,1413406805,"040051121000095","019011112586793",24.58,22,0.346,317.45,357.18,79.4,74.4,0.365,87224.9,87244.7,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406808,203580.00
10/15/2014 17:00,1,2.097,ACTIVE,216.1,347.62,60.03,1413406805,"033051125000132","019011112586793",35.75,22,0.327,318.73,355.92,74.6,70.3,0.355,85076,85094.9,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406810,203581.00
10/15/2014 17:00,1,2.068,ACTIVE,216.1,325.08,60.03,1413406805,"033051125000135","019011112586793",35.90,22,0.327,317.68,356.70,73.8,70.3,0.351,82472.099999964,82490.899999964,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406811,203582.00
10/15/2014 17:00,1,3.298,ACTIVE,215.1,323.72,60.00,1413406805,"040051121000116","019011112586793",27.05,20,0.391,316.79,359.39,88.8,83.8,0.414,96268.500000011,96290.900000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406812,203583.00
10/15/2014 17:00,1,3.260,ACTIVE,215.4,330.12,60.03,1413406805,"040051121000068","019011112586793",24.40,25,0.348,317.46,357.56,79.1,74.8,0.374,88533.800000012,88553.800000012,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406813,203584.00
10/15/2014 17:00,1,2.401,ACTIVE,215.4,353.54,60.03,1413406805,"033051125000118","019011112586793",40.41,22,0.432,315.34,363.89,96.5,92.5,0.447,109665.30000007,109690.10000008,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406815,203585.00
10/15/2014 17:00,1,2.404,ACTIVE,216.4,347.51,60.03,1413406805,"033051125000150","019011112586793",40.46,22,0.433,315.25,363.71,96.8,93.0,0.448,108737.59999995,108762.49999995,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406816,203586.00
10/15/2014 17:00,1,3.235,ACTIVE,216.1,351.02,60.03,1413406805,"040051121000185","019011112586793",26.75,21,0.380,316.77,360.13,86.1,81.7,0.398,98214.6,98236.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406817,203587.00
10/15/2014 17:00,1,3.268,ALERT,215.6,328.16,60.03,1413406805,"040051121000195","019011112586793",26.64,22,0.383,317.03,359.81,86.6,82.6,0.405,96524.699999989,96546.600000025,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413406819,203588.00
