ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/15/2014 17:00,2,3.453,ACTIVE,215.09,350.47,60.006,1413406805,"274151322000083","019011112586793",29.54,35.80,0,327.92,369.70,103.4,97.9,0.402,281600.8,281600.8,793,0,0,0,L,1151911521,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406820,203589.00
10/15/2014 17:00,2,3.570,ACTIVE,215.54,355.88,60.006,1413406805,"274151322000076","019011112586793",30.34,33.80,0,331.83,371.21,109.5,103.8,0.433,295346.3,295346.3,792,0,0,0,L,1151911521,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406821,203590.00
10/15/2014 17:00,2,2.285,ACTIVE,214.87,432.52,59.990,1413406805,"274151322000094","019011112586793",39.92,36.80,0,401.56,452.96,92.3,87.1,0.354,214411.5,214411.5,815,0,0,0,L,1151911521,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406822,203591.00
10/15/2014 17:00,2,3.352,ACTIVE,215.09,354.67,60.006,1413406805,"274151322000052","019011112586793",29.70,33.30,0,327.92,368.50,100.8,95.4,0.389,283014.8,283014.8,791,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406823,203592.00
10/15/2014 17:00,2,3.439,ACTIVE,215.32,347.76,60.006,1413406805,"274151322000085","019011112586793",29.22,35.40,0,329.13,369.10,101.7,96.2,0.384,282308.3,282308.3,791,0,0,0,L,1151911521,1,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406823,203593.00
10/15/2014 17:00,2,3.438,ACTIVE,215.09,349.56,60.006,1413406805,"274151322000087","019011112586793",28.09,63.00,0,328.22,368.20,97.8,92.4,0.371,268109.7,268109.7,792,0,0,0,L,1151911521,1,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406824,203594.00
10/15/2014 17:00,2,3.340,ACTIVE,214.87,345.06,60.001,1413406805,"274151322000088","019011112586793",29.18,33.00,0,328.52,368.50,98.7,93.4,0.367,274258.7,274258.7,794,0,0,0,L,1151911521,1,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406825,203595.00
10/15/2014 17:00,2,3.705,ACTIVE,215.09,352.57,60.022,1413406805,"274151322000095","019011112586793",29.62,36.00,0,327.92,371.21,111.1,105.3,0.415,292750.1,292750.1,793,0,0,0,L,1151911521,1,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406826,203596.00
10/15/2014 17:00,2,2.262,ACTIVE,215.77,439.13,60.001,1413406805,"274151322000068","019011112586793",40.47,35.00,0,406.97,458.97,93.0,87.9,0.354,212834.4,212834.4,809,0,0,0,L,1151911521,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406827,203597.00
10/15/2014 17:00,2,3.402,ACTIVE,215.09,351.97,59.996,1413406805,"274151322000054","019011112586793",29.36,34.80,0,327.62,370.00,101.2,95.8,0.380,279637.1,279637.1,794,0,0,0,L,1151911521,1,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413406828,203598.00
10/15/2014 17:15,1,2.793,ACTIVE,215.1,329.11,59.96,1413407704,"040051121000097","019011112586793",27.28,21,0.335,317.21,356.36,75.8,71.8,0.358,97825.5,97844.900000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407706,203599.00
10/15/2014 17:15,1,2.780,ACTIVE,214.4,331.92,60.00,1413407704,"040051121000095","019011112586793",24.47,22,0.293,317.38,352.74,67.7,62.8,0.317,87244.7,87261.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407708,203600.00
10/15/2014 17:15,1,1.891,ACTIVE,215.7,347.47,60.00,1413407704,"033051125000132","019011112586793",28.71,22,0.263,301.90,450.88,54.0,39.9,0.389,85094.9,85110.7,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407709,203601.00
10/15/2014 17:15,1,1.815,ACTIVE,215.2,335.20,60.00,1413407704,"033051125000135","019011112586793",30.08,21,0.346,300.14,453.37,54.3,40.7,0.350,82490.899999964,82506.499999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407710,203602.00
10/15/2014 17:15,1,2.830,ACTIVE,214.6,341.49,60.00,1413407704,"040051121000116","019011112586793",26.85,20,0.331,317.15,355.37,75.6,70.7,0.356,96290.900000011,96310.100000011,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407712,203603.00
10/15/2014 17:15,1,2.766,ACTIVE,215.5,328.11,60.00,1413407704,"040051121000068","019011112586793",24.32,25,0.292,317.74,353.67,66.9,62.9,0.322,88553.800000012,88570.900000036,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407713,203604.00
10/15/2014 17:15,1,2.035,ACTIVE,215.3,343.41,60.00,1413407704,"033051125000118","019011112586793",40.47,22,0.364,315.51,358.74,81.9,78.2,0.386,109690.10000008,109711.30000007,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407714,203605.00
10/15/2014 17:15,1,2.035,ACTIVE,215.8,350.65,60.00,1413407704,"033051125000150","019011112586793",40.52,21,0.366,316.04,359.44,82.1,78.6,0.384,108762.49999995,108783.69999995,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407715,203606.00
10/15/2014 17:15,1,2.731,ACTIVE,215.4,343.84,60.00,1413407704,"040051121000185","019011112586793",26.65,20,0.317,318.02,355.25,72.4,68.1,0.342,98236.5,98255.1,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407717,203607.00
10/15/2014 17:15,1,2.779,ACTIVE,214.8,327.80,59.96,1413407704,"040051121000195","019011112586793",26.44,22,0.323,315.95,355.67,73.1,69.2,0.347,96546.600000025,96565.500000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407718,203608.00
10/15/2014 17:15,2,2.965,ACTIVE,214.64,343.25,59.975,1413407704,"274151322000083","019011112586793",29.40,34.80,0,328.82,363.39,88.3,83.3,0.349,281623.4,281623.4,794,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407719,203609.00
10/15/2014 17:15,2,3.064,ACTIVE,215.09,345.06,59.969,1413407704,"274151322000076","019011112586793",30.26,32.20,0,332.73,364.59,93.8,88.6,0.362,295370.3,295370.3,793,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407720,203610.00
10/15/2014 17:15,2,1.938,ACTIVE,214.87,425.91,59.975,1413407704,"274151322000094","019011112586793",39.74,35.60,0,403.07,468.29,78.1,73.4,0.548,214431.4,214431.4,816,0,0,0,L,1151911521,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407721,203611.00
10/15/2014 17:15,2,2.855,ACTIVE,214.41,339.95,59.975,1413407704,"274151322000052","019011112586793",29.60,32.20,0,328.52,362.79,85.7,80.8,0.327,283036.7,283036.7,792,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407722,203612.00
10/15/2014 17:15,2,2.920,ACTIVE,214.87,342.95,59.975,1413407704,"274151322000085","019011112586793",29.36,34.50,0,330.63,362.79,86.7,81.8,0.331,282330.5,282330.5,792,0,0,0,L,1151911521,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407723,203613.00
10/15/2014 17:15,2,2.938,ACTIVE,214.64,342.65,59.980,1413407704,"274151322000087","019011112586793",28.29,59.80,0,329.13,361.59,84.2,79.3,0.314,268131.2,268131.2,793,0,0,0,L,1151911521,1,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407724,203614.00
10/15/2014 17:15,2,2.830,ACTIVE,214.41,342.95,59.975,1413407704,"274151322000088","019011112586793",29.26,32.00,0,329.13,362.19,83.8,79.0,0.314,274280.2,274280.2,795,0,0,0,L,1151911521,1,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407725,203615.00
10/15/2014 17:15,2,3.162,ACTIVE,214.41,344.45,59.975,1413407704,"274151322000095","019011112586793",29.86,35.60,0,329.13,366.40,95.7,90.4,0.362,292774.5,292774.5,794,0,0,0,L,1151911521,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407726,203616.00
10/15/2014 17:15,2,1.887,ACTIVE,215.32,437.03,59.969,1413407704,"274151322000068","019011112586793",40.85,34.50,0,404.57,472.50,77.7,73.1,0.535,212854.6,212854.6,810,0,0,0,L,1151911521,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407727,203617.00
10/15/2014 17:15,2,2.875,ACTIVE,214.64,344.76,59.975,1413407704,"274151322000054","019011112586793",29.62,33.80,0,328.82,363.09,86.2,81.3,0.327,279659.2,279659.2,795,0,0,0,L,1151911521,1,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413407728,203618.00
10/15/2014 17:30,1,2.422,ACTIVE,214.5,324.68,60.03,1413408605,"040051121000097","019011112586793",22.43,20,0.340,300.75,451.19,54.0,59.9,0.353,97844.900000036,97860.800000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408607,203619.00
10/15/2014 17:30,1,2.301,ACTIVE,213.9,376.82,60.03,1413408605,"040051121000095","019011112586793",24.56,21,0.262,297.34,446.30,56.2,41.1,0.328,87261.7,87275,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408608,203620.00
10/15/2014 17:30,1,1.456,ACTIVE,214.7,386.02,60.00,1413408605,"033051125000132","019011112586793",36.31,21,0.333,301.12,448.64,52.6,53.2,0.239,85110.7,85122.9,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408610,203621.00
10/15/2014 17:30,1,1.392,ACTIVE,214.4,381.46,60.03,1413408605,"033051125000135","019011112586793",36.54,20,0.325,298.96,450.97,50.6,40.6,0.352,82506.499999964,82518.799999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408611,203622.00
10/15/2014 17:30,1,2.338,ACTIVE,213.5,385.24,60.03,1413408605,"040051121000116","019011112586793",27.02,19,0.322,295.09,448.90,62.8,58.3,0.179,96310.100000011,96326.100000011,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408612,203623.00
10/15/2014 17:30,1,2.306,ACTIVE,213.9,337.00,60.03,1413408605,"040051121000068","019011112586793",24.11,24,0.266,301.27,449.91,55.3,40.7,0.382,88570.900000036,88584,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408613,203624.00
10/15/2014 17:30,1,1.677,ACTIVE,214.1,334.93,60.03,1413408605,"033051125000118","019011112586793",40.61,21,0.301,313.73,353.86,67.7,64.0,0.329,109711.30000007,109729.00000006,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408615,203625.00
10/15/2014 17:30,1,1.679,ACTIVE,214.5,345.28,60.03,1413408605,"033051125000150","019011112586793",40.62,20,0.302,312.62,353.45,67.9,64.4,0.330,108783.69999995,108801.49999995,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408616,203626.00
10/15/2014 17:30,1,2.173,ACTIVE,214.4,420.89,60.00,1413408605,"040051121000185","019011112586793",27.08,20,0.326,301.42,449.23,58.5,39.4,0.088,98255.1,98270.2,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408617,203627.00
10/15/2014 17:30,1,2.396,ACTIVE,214.1,427.61,60.00,1413408605,"040051121000195","019011112586793",22.70,20,0.279,301.96,450.34,54.1,46.8,0.098,96565.500000001,96580.500000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408619,203628.00
10/15/2014 17:30,2,2.443,ACTIVE,213.51,345.36,60.033,1413408605,"274151322000083","019011112586793",29.80,31.30,0,326.42,374.81,73.7,69.2,0.535,281642.5,281642.5,795,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408619,203629.00
10/15/2014 17:30,2,2.516,ACTIVE,214.64,342.95,60.022,1413408605,"274151322000076","019011112586793",30.51,31.50,0,329.43,361.29,77.7,73.0,0.305,295390.5,295390.5,794,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408620,203630.00
10/15/2014 17:30,2,1.584,ACTIVE,213.96,429.82,60.017,1413408605,"274151322000094","019011112586793",40.24,31.80,0,400.06,465.89,65.1,60.9,0.455,214448.1,214448.1,817,0,0,0,L,1151911521,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408621,203631.00
10/15/2014 17:30,2,2.340,ACTIVE,213.51,346.56,60.022,1413408605,"274151322000052","019011112586793",29.80,28.50,0,326.72,375.41,70.6,66.2,0.499,283055.1,283055.1,793,0,0,0,L,1151911521,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408622,203632.00
10/15/2014 17:30,2,2.404,ACTIVE,213.74,345.96,60.017,1413408605,"274151322000085","019011112586793",29.54,31.50,0,327.62,376.01,71.9,67.5,0.508,282349.2,282349.2,793,0,0,0,L,1151911521,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408623,203633.00
10/15/2014 17:30,2,2.443,ACTIVE,213.74,347.16,60.017,1413408605,"274151322000087","019011112586793",28.39,54.80,0,326.12,375.41,70.2,65.8,0.499,268149.2,268149.2,794,0,0,0,L,1151911521,1,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408624,203634.00
10/15/2014 17:30,2,2.314,ACTIVE,213.51,345.66,60.017,1413408605,"274151322000088","019011112586793",29.42,28.30,0,321.01,375.11,69.0,64.7,0.473,274298.1,274298.1,796,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408625,203635.00
10/15/2014 17:30,2,2.621,ACTIVE,213.51,343.25,60.022,1413408605,"274151322000095","019011112586793",30.16,34.00,0,328.82,361.29,80.1,75.4,0.305,292795.2,292795.2,795,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408626,203636.00
10/15/2014 17:30,2,1.596,ACTIVE,214.41,437.63,60.017,1413408605,"274151322000068","019011112586793",40.24,30.00,0,400.96,468.59,65.4,61.2,0.451,212871.4,212871.4,811,0,0,0,L,1151911521,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408627,203637.00
10/15/2014 17:30,2,2.408,ACTIVE,213.74,349.86,60.017,1413408605,"274151322000054","019011112586793",29.32,30.00,0,325.82,376.01,71.5,67.1,0.495,279677.8,279677.8,796,0,0,0,L,1151911521,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413408628,203638.00
10/15/2014 17:45,1,1.805,ACTIVE,213.5,350.05,60.03,1413409504,"040051121000097","019011112586793",27.32,19,0.313,300.52,448.74,49.0,41.3,0.391,97860.800000012,97872.900000036,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409507,203639.00
10/15/2014 17:45,1,1.817,ACTIVE,213.5,367.75,60.00,1413409504,"040051121000095","019011112586793",24.45,20,0.263,299.66,446.03,44.2,42.0,0.192,87275,87285.8,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409508,203640.00
10/15/2014 17:45,1,1.158,ACTIVE,214.3,347.62,60.00,1413409504,"033051125000132","019011112586793",35.77,20,0.263,305.12,448.43,41.2,40.6,0.290,85122.9,85133.4,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409509,203641.00
10/15/2014 17:45,1,1.023,ACTIVE,213.6,360.68,60.03,1413409504,"033051125000135","019011112586793",37.26,20,0.242,313.41,446.59,37.9,39.0,0.177,82518.799999964,82528.799999964,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409510,203642.00
10/15/2014 17:45,1,1.836,ACTIVE,213.7,373.40,60.03,1413409504,"040051121000116","019011112586793",27.05,18,0.312,295.35,447.87,49.4,49.3,0.281,96326.100000011,96338.600000011,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409512,203643.00
10/15/2014 17:45,1,1.781,ACTIVE,214.1,378.77,60.03,1413409504,"040051121000068","019011112586793",24.40,23,0.279,302.38,447.81,43.2,34.4,0.177,88584,88594.900000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409513,203644.00
10/15/2014 17:45,1,1.322,ACTIVE,213.6,416.83,60.00,1413409504,"033051125000118","019011112586793",40.37,20,0.351,289.49,452.80,53.1,51.5,0.136,109729.00000006,109742.10000008,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409514,203645.00
10/15/2014 17:45,1,1.322,ACTIVE,214.2,390.52,60.00,1413409504,"033051125000150","019011112586793",40.56,19,0.296,291.09,453.67,53.3,48.1,0.305,108801.49999995,108814.89999995,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409515,203646.00
10/15/2014 17:45,1,1.720,ACTIVE,213.8,385.00,60.03,1413409504,"040051121000185","019011112586793",25.81,19,0.270,302.42,446.49,44.1,44.9,0.264,98270.2,98281.5,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409517,203647.00
10/15/2014 17:45,1,1.756,ACTIVE,213.3,408.45,60.03,1413409504,"040051121000195","019011112586793",26.63,20,0.295,303.19,447.72,46.5,36.4,0.128,96580.500000001,96592.100000025,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409518,203648.00
10/15/2014 17:45,2,1.924,ACTIVE,213.29,355.28,60.001,1413409504,"274151322000083","019011112586793",29.84,28.00,0,317.70,373.91,58.2,54.2,0.415,281657.6,281657.6,796,0,0,0,L,1151911521,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409519,203649.00
10/15/2014 17:45,2,1.973,ACTIVE,213.96,354.37,59.980,1413409504,"274151322000076","019011112586793",30.49,26.80,0,324.32,374.51,61.0,57.0,0.438,295406.4,295406.4,795,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409520,203650.00
10/15/2014 17:45,2,1.270,ACTIVE,213.29,433.42,60.001,1413409504,"274151322000094","019011112586793",39.94,29.50,0,331.53,457.17,51.5,47.8,0.358,214461.3,214461.3,818,0,0,0,L,1151911521,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409521,203651.00
10/15/2014 17:45,2,1.822,ACTIVE,213.29,337.54,59.990,1413409504,"274151322000052","019011112586793",29.92,25.80,0,317.40,371.21,55.1,51.3,0.358,283069.5,283069.5,794,0,0,0,L,1151911521,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409522,203652.00
10/15/2014 17:45,2,1.883,ACTIVE,213.51,352.57,60.006,1413409504,"274151322000085","019011112586793",29.64,28.80,0,315.30,372.11,56.4,52.5,0.389,282363.8,282363.8,794,0,0,0,L,1151911521,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409523,203653.00
10/15/2014 17:45,2,1.908,ACTIVE,213.06,353.77,59.985,1413409504,"274151322000087","019011112586793",28.77,50.60,0,315.00,371.81,55.6,51.7,0.376,268163.6,268163.6,795,0,0,0,L,1151911521,1,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409524,203654.00
10/15/2014 17:45,2,1.789,ACTIVE,212.83,352.27,59.996,1413409504,"274151322000088","019011112586793",29.58,26.00,0,315.90,371.21,53.6,49.8,0.358,274312.1,274312.1,797,0,0,0,L,1151911521,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409525,203655.00
10/15/2014 17:45,2,2.084,ACTIVE,213.06,341.75,59.996,1413409504,"274151322000095","019011112586793",30.00,29.30,0,318.91,375.41,63.3,59.1,0.455,292811.6,292811.6,796,0,0,0,L,1151911521,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409526,203656.00
10/15/2014 17:45,2,1.266,ACTIVE,213.96,430.72,59.996,1413409504,"274151322000068","019011112586793",40.51,28.00,0,333.03,464.08,51.7,47.9,0.345,212884.8,212884.8,812,0,0,0,L,1151911521,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409527,203657.00
10/15/2014 17:45,2,1.873,ACTIVE,213.29,340.85,59.996,1413409504,"274151322000054","019011112586793",29.54,27.30,0,314.70,373.31,56.1,52.2,0.384,279692.4,279692.4,797,0,0,0,L,1151911521,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413409528,203658.00
10/15/2014 18:00,1,1.312,ACTIVE,213.2,340.28,60.03,1413410406,"040051121000097","019011112586793",27.21,19,0.228,316.28,443.24,35.5,29.1,0.232,97872.900000036,97882.400000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410409,203659.00
10/15/2014 18:00,1,1.351,ACTIVE,212.7,358.46,60.03,1413410406,"040051121000095","019011112586793",24.05,20,0.223,314.48,440.25,32.3,30.7,0.174,87285.8,87294,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410410,203660.00
10/15/2014 18:00,1,0.841,ACTIVE,213.9,334.93,60.03,1413410406,"033051125000132","019011112586793",35.69,19,0.194,319.36,443.73,29.8,23.6,0.235,85133.4,85141.3,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410411,203661.00
10/15/2014 18:00,1,0.630,ACTIVE,213.7,375.07,60.03,1413410406,"033051125000135","019011112586793",38.77,19,0.176,315.86,444.86,24.3,20.8,0.061,82528.799999964,82535.699999964,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410413,203662.00
10/15/2014 18:00,1,1.350,ACTIVE,213.2,330.25,60.03,1413410406,"040051121000116","019011112586793",26.83,18,0.223,309.86,441.18,36.0,35.4,0.271,96338.600000011,96348.000000011,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410414,203663.00
10/15/2014 18:00,1,1.307,ACTIVE,213.6,361.73,60.03,1413410406,"040051121000068","019011112586793",23.93,22,0.218,318.82,442.56,31.1,24.2,0.162,88594.900000036,88603.100000024,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410415,203664.00
10/15/2014 18:00,1,0.962,ACTIVE,212.8,374.21,60.03,1413410406,"033051125000118","019011112586793",40.17,20,0.234,303.48,449.19,38.4,39.7,0.136,109742.10000008,109752.70000004,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410416,203665.00
10/15/2014 18:00,1,0.962,ACTIVE,213.7,376.29,60.03,1413410406,"033051125000150","019011112586793",40.44,19,0.227,304.27,450.00,38.7,30.1,0.218,108814.89999995,108825.29999995,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410418,203666.00
10/15/2014 18:00,1,1.073,ACTIVE,213.5,394.49,60.03,1413410406,"040051121000185","019011112586793",27.88,18,0.177,315.96,441.46,29.7,18.1,0.144,98281.5,98289.6,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410419,203667.00
10/15/2014 18:00,1,1.274,ACTIVE,213.8,365.50,60.03,1413410406,"040051121000195","019011112586793",26.09,19,0.201,317.20,441.80,33.0,25.9,0.196,96592.100000025,96601.000000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410420,203668.00
10/15/2014 18:00,2,1.418,ACTIVE,212.83,345.36,60.022,1413410406,"274151322000083","019011112586793",29.70,26.00,0,327.02,366.10,42.7,39.3,0.296,281669.2,281669.2,797,0,0,0,L,1151911521,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410421,203669.00
10/15/2014 18:00,2,1.443,ACTIVE,213.29,344.45,60.022,1413410406,"274151322000076","019011112586793",30.38,24.80,0,328.22,366.70,44.4,40.9,0.301,295418.6,295418.6,796,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410422,203670.00
10/15/2014 18:00,2,0.939,ACTIVE,212.61,419.90,60.017,1413410406,"274151322000094","019011112586793",39.02,27.80,0,331.23,452.36,37.1,33.9,0.256,214471.4,214471.4,819,0,0,0,L,1151911521,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410423,203671.00
10/15/2014 18:00,2,1.324,ACTIVE,212.38,346.26,60.012,1413410406,"274151322000052","019011112586793",29.76,24.30,0,327.92,363.99,39.9,36.6,0.265,283080.4,283080.4,795,0,0,0,L,1151911521,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410424,203672.00
10/15/2014 18:00,2,1.359,ACTIVE,213.29,348.36,60.022,1413410406,"274151322000085","019011112586793",29.50,26.50,0,328.52,363.69,40.6,37.3,0.278,282375.2,282375.2,795,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410425,203673.00
10/15/2014 18:00,2,1.402,ACTIVE,212.38,344.76,60.017,1413410406,"274151322000087","019011112586793",28.75,46.80,0,327.92,363.69,40.9,37.5,0.270,268174.8,268174.8,796,0,0,0,L,1151911521,1,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410426,203674.00
10/15/2014 18:00,2,1.289,ACTIVE,212.16,339.34,60.017,1413410406,"274151322000088","019011112586793",29.40,24.30,0,327.92,363.09,38.4,35.2,0.252,274322.7,274322.7,798,0,0,0,L,1151911521,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410427,203675.00
10/15/2014 18:00,2,1.520,ACTIVE,212.83,345.06,60.012,1413410406,"274151322000095","019011112586793",30.06,26.80,0,327.32,367.90,46.2,42.7,0.318,292824.6,292824.6,797,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410428,203676.00
10/15/2014 18:00,2,0.953,ACTIVE,213.29,422.60,60.012,1413410406,"274151322000068","019011112586793",39.24,26.50,0,331.83,452.66,37.7,34.4,0.247,212895.1,212895.1,813,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410429,203677.00
10/15/2014 18:00,2,1.363,ACTIVE,212.38,346.86,60.017,1413410406,"274151322000054","019011112586793",29.46,25.50,0,327.62,364.59,40.6,37.3,0.278,279703.5,279703.5,798,0,0,0,L,1151911521,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413410430,203678.00
10/15/2014 18:15,1,0.848,ACTIVE,214.1,391.96,60.03,1413411304,"040051121000097","019011112586793",27.15,18,0.160,316.75,443.25,22.9,10.5,0.021,97882.400000036,97888.699999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411306,203679.00
10/15/2014 18:15,1,0.896,ACTIVE,214.6,416.45,60.03,1413411304,"040051121000095","019011112586793",23.77,19,0.142,313.14,439.85,21.1,15.5,0.003,87294,87299.1,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411307,203680.00
10/15/2014 18:15,1,0.539,ACTIVE,214.4,349.43,60.03,1413411304,"033051125000132","019011112586793",35.79,18,0.163,318.67,443.42,19.2,15.3,0.124,85141.3,85146.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411309,203681.00
10/15/2014 18:15,1,0.368,ACTIVE,214.6,342.40,60.03,1413411304,"033051125000135","019011112586793",37.77,18,0.137,317.89,442.49,13.8,12.8,0.101,82535.699999964,82539.799999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411310,203682.00
10/15/2014 18:15,1,0.946,ACTIVE,214.1,403.11,60.03,1413411304,"040051121000116","019011112586793",20.74,17,0.140,310.92,442.05,19.5,14.0,0.006,96348.000000011,96354.100000011,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411312,203683.00
10/15/2014 18:15,1,0.860,ACTIVE,214.1,354.53,60.03,1413411304,"040051121000068","019011112586793",23.37,21,0.150,319.21,442.15,20.0,20.5,0.230,88603.100000024,88608.300000012,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411313,203684.00
10/15/2014 18:15,1,0.622,ACTIVE,214.1,416.39,60.03,1413411304,"033051125000118","019011112586793",40.10,18,0.157,316.53,444.10,24.8,12.8,0.014,109752.70000004,109759.60000008,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411314,203685.00
10/15/2014 18:15,1,0.633,ACTIVE,214.0,409.85,60.07,1413411304,"033051125000150","019011112586793",39.92,18,0.160,317.96,444.66,25.1,13.2,0.018,108825.29999995,108832.19999995,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411316,203686.00
10/15/2014 18:15,1,0.729,ACTIVE,214.4,407.35,60.03,1413411304,"040051121000185","019011112586793",26.12,17,0.140,316.83,440.96,18.9,11.8,0.004,98289.6,98294.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411317,203687.00
10/15/2014 18:15,1,0.825,ACTIVE,214.3,347.10,60.07,1413411304,"040051121000195","019011112586793",25.26,18,0.170,318.04,443.39,20.7,25.3,0.260,96601.000000001,96606.900000037,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411318,203688.00
10/15/2014 18:15,2,0.930,ACTIVE,213.74,339.34,60.070,1413411304,"274151322000083","019011112586793",29.56,24.00,0,327.62,360.38,27.8,24.9,0.186,281677.3,281677.3,798,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411319,203689.00
10/15/2014 18:15,2,0.803,ACTIVE,213.96,342.95,60.022,1413411304,"274151322000076","019011112586793",31.03,23.00,0,329.43,358.88,25.2,22.4,0.168,295426.9,295426.9,797,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411320,203690.00
10/15/2014 18:15,2,0.600,ACTIVE,213.29,420.20,60.028,1413411304,"274151322000094","019011112586793",39.22,26.00,0,327.32,445.15,23.7,21.0,0.159,214478.2,214478.2,820,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411321,203691.00
10/15/2014 18:15,2,0.791,ACTIVE,213.06,338.74,60.022,1413411304,"274151322000052","019011112586793",30.18,22.50,0,328.22,355.88,24.1,21.4,0.159,283087.8,283087.8,796,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411322,203692.00
10/15/2014 18:15,2,0.820,ACTIVE,213.29,338.14,60.022,1413411304,"274151322000085","019011112586793",29.86,24.50,0,328.82,357.38,24.8,22.0,0.164,282382.7,282382.7,796,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411323,203693.00
10/15/2014 18:15,2,0.902,ACTIVE,213.51,339.95,60.038,1413411304,"274151322000087","019011112586793",28.88,43.20,0,328.82,356.78,26.4,23.5,0.172,268182.4,268182.4,797,0,0,0,L,1151911521,1,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411324,203694.00
10/15/2014 18:15,2,0.670,ACTIVE,213.06,337.54,59.996,1413411304,"274151322000088","019011112586793",29.84,22.50,0,327.62,357.38,20.3,17.6,0.133,274329.7,274329.7,799,0,0,0,L,1151911521,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411325,203695.00
10/15/2014 18:15,2,0.992,ACTIVE,213.29,344.45,60.017,1413411304,"274151322000095","019011112586793",30.42,24.80,0,328.22,367.00,30.6,27.6,0.203,292833.2,292833.2,798,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411326,203696.00
10/15/2014 18:15,2,0.510,ACTIVE,214.19,430.72,60.022,1413411304,"274151322000068","019011112586793",40.51,25.30,0,327.62,452.36,21.1,18.4,0.133,212902.0,212902.0,814,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411327,203697.00
10/15/2014 18:15,2,0.684,ACTIVE,213.06,336.64,60.022,1413411304,"274151322000054","019011112586793",30.28,23.50,0,328.52,356.78,21.0,18.3,0.137,279710.9,279710.9,799,0,0,0,L,1151911521,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413411328,203698.00
10/15/2014 18:30,1,0.197,ACTIVE_NO_POWER,213.6,428.08,60.03,1413412204,"040051121000097","019011112586793",25.56,17,0.000,318.49,441.57,5.0,0.0,0.000,97888.699999988,97890.800000012,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412207,203699.00
10/15/2014 18:30,1,0.137,ACTIVE_NO_POWER,213.2,399.90,60.03,1413412204,"040051121000095","019011112586793",26.15,17,0.000,397.72,400.43,3.5,0.0,0.000,87299.1,87300.7,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412209,203700.00
10/15/2014 18:30,1,0.107,ACTIVE_NO_POWER,213.9,414.22,60.03,1413412204,"033051125000132","019011112586793",36.08,17,0.000,319.39,441.54,3.8,0.0,0.000,85146.5,85148.2,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412211,203701.00
10/15/2014 18:30,1,0.014,ACTIVE_NO_POWER,213.4,400.77,60.03,1413412204,"033051125000135","019011112586793",39.15,17,0.000,395.72,400.94,0.5,0.0,0.000,82539.799999964,82540.799999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412213,203702.00
10/15/2014 18:30,1,0.137,ACTIVE_NO_POWER,213.0,410.39,60.03,1413412204,"033051125000118","019011112586793",38.16,17,0.000,315.56,445.11,5.1,0.0,0.000,109759.60000008,109762.40000009,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412221,203703.00
10/15/2014 18:30,1,0.160,ACTIVE_NO_POWER,212.4,411.59,60.03,1413412204,"033051125000150","019011112586793",38.38,17,0.000,315.84,444.24,6.0,0.0,0.000,108832.19999995,108834.79999995,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412222,203704.00
10/15/2014 18:30,1,0.053,ACTIVE_NO_POWER,213.2,404.30,60.03,1413412204,"040051121000185","019011112586793",27.98,15,0.000,318.37,439.20,1.4,0.0,0.000,98294.5,98296.1,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412225,203705.00
10/15/2014 18:30,2,0.225,ACTIVE,212.61,333.33,60.017,1413412204,"274151322000083","019011112586793",27.79,22.00,0,329.43,349.26,6.3,4.2,0.031,281680.2,281680.2,799,0,0,0,L,1151911521,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412229,203706.00
10/15/2014 18:30,2,0.217,ACTIVE,213.06,334.24,59.996,1413412204,"274151322000076","019011112586793",29.14,21.30,0,329.43,349.56,6.4,4.3,0.031,295429.6,295429.6,798,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412230,203707.00
10/15/2014 18:30,2,0.125,ACTIVE,212.61,333.93,60.017,1413412204,"274151322000094","019011112586793",30.24,23.50,0,330.63,440.94,3.9,1.8,0.013,214480.2,214480.2,821,0,0,0,L,1151911521,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412231,203708.00
10/15/2014 18:30,2,0.240,ACTIVE,212.38,333.33,60.017,1413412204,"274151322000052","019011112586793",27.71,21.00,0,328.52,347.46,6.8,4.6,0.035,283090.5,283090.5,797,0,0,0,L,1151911521,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412232,203709.00
10/15/2014 18:30,2,0.221,ACTIVE,212.61,333.33,60.017,1413412204,"274151322000085","019011112586793",27.79,22.30,0,329.73,348.06,6.2,4.0,0.027,282384.9,282384.9,797,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412233,203710.00
10/15/2014 18:30,2,0.227,ACTIVE,212.38,333.03,60.022,1413412204,"274151322000087","019011112586793",27.14,39.30,0,328.82,349.26,6.3,4.1,0.027,268184.9,268184.9,798,0,0,0,L,1151911521,1,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412233,203711.00
10/15/2014 18:30,2,0.199,ACTIVE,211.93,333.03,60.017,1413412204,"274151322000088","019011112586793",26.72,21.00,0,328.82,345.36,5.4,3.3,0.031,274331.7,274331.7,800,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412234,203712.00
10/15/2014 18:30,2,0.227,ACTIVE,212.38,333.63,60.022,1413412204,"274151322000095","019011112586793",27.59,22.50,0,326.42,350.77,6.3,4.2,0.031,292836.2,292836.2,799,0,0,0,L,1151911521,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412235,203713.00
10/15/2014 18:30,2,0.145,ACTIVE,213.06,334.24,60.017,1413412204,"274151322000068","019011112586793",30.63,23.30,0,331.53,443.04,4.5,2.4,0.018,212904.1,212904.1,815,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412236,203714.00
10/15/2014 18:30,2,0.215,ACTIVE,212.38,333.33,60.006,1413412204,"274151322000054","019011112586793",27.61,21.80,0,328.52,345.96,6.0,3.9,0.031,279713.1,279713.1,800,0,0,0,L,1151911521,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413412237,203715.00
10/15/2014 18:30,1,0.082,ALERT,212.6,356.22,60.03,1413412204,"040051121000116","019011112586793",28.93,15,0.000,355.91,367.41,2.3,0.0,0.000,96354.100000011,96356.500000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413412240,203716.00
10/15/2014 18:30,1,0.061,ALERT,212.9,382.44,60.03,1413412204,"040051121000068","019011112586793",26.04,18,0.000,381.79,394.07,1.5,0.0,0.000,88608.300000012,88610,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413412243,203717.00
10/15/2014 18:30,1,0.015,ALERT,213.5,381.88,60.03,1413412204,"040051121000195","019011112586793",27.89,17,0.000,381.78,383.79,0.4,0.0,0.000,96606.900000037,96608.900000037,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413412250,203718.00
10/15/2014 18:45,1,0.021,ACTIVE_NO_POWER,212.8,408.31,60.00,1413413104,"033051125000150","019011112586793",42.59,15,0.000,408.17,409.80,0.9,0.0,0.000,108834.79999995,108835.09999995,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413130,203719.00
10/15/2014 18:45,2,0.145,ACTIVE,212.38,332.13,59.969,1413413104,"274151322000083","019011112586793",26.92,20.00,0,328.82,337.24,4.0,1.9,0.009,281681.0,281681.0,800,0,0,0,L,1151911521,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413137,203720.00
10/15/2014 18:45,2,0.145,ACTIVE,212.83,332.73,60.001,1413413104,"274151322000076","019011112586793",27.12,19.80,0,329.73,337.24,4.0,1.9,0.022,295430.5,295430.5,799,0,0,0,L,1151911521,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413138,203721.00
10/15/2014 18:45,2,0.078,ACTIVE,212.38,331.23,59.969,1413413104,"274151322000094","019011112586793",29.00,21.30,0,329.13,336.04,2.3,0.3,0.000,214480.5,214480.5,822,0,0,0,L,1151911521,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413139,203722.00
10/15/2014 18:45,2,0.158,ACTIVE,212.16,331.23,60.017,1413413104,"274151322000052","019011112586793",26.84,19.50,0,327.92,336.04,4.3,2.2,0.009,283091.4,283091.4,798,0,0,0,L,1151911521,1,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413140,203723.00
10/15/2014 18:45,2,0.141,ACTIVE,212.16,333.03,59.990,1413413104,"274151322000085","019011112586793",27.25,20.30,0,329.43,337.24,3.9,1.8,0.018,282385.7,282385.7,798,0,0,0,L,1151911521,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413141,203724.00
10/15/2014 18:45,2,0.154,ACTIVE,212.38,331.53,60.001,1413413104,"274151322000087","019011112586793",26.42,35.60,0,328.22,336.94,4.1,2.1,0.009,268185.7,268185.7,799,0,0,0,L,1151911521,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413142,203725.00
10/15/2014 18:45,2,0.119,ACTIVE,211.93,331.23,59.996,1413413104,"274151322000088","019011112586793",26.34,19.50,0,328.22,336.34,3.2,1.1,0.004,274332.4,274332.4,801,0,0,0,L,1151911521,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413143,203726.00
10/15/2014 18:45,2,0.145,ACTIVE,211.93,330.63,59.985,1413413104,"274151322000095","019011112586793",26.48,20.70,0,328.82,336.94,3.9,1.8,0.004,292837.0,292837.0,800,0,0,0,L,1151911521,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413144,203727.00
10/15/2014 18:45,2,0.096,ACTIVE,212.83,332.43,59.990,1413413104,"274151322000068","019011112586793",29.16,21.30,0,330.03,337.84,2.8,0.8,0.000,212904.5,212904.5,816,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413145,203728.00
10/15/2014 18:45,2,0.137,ACTIVE,212.16,331.83,59.975,1413413104,"274151322000054","019011112586793",26.16,20.00,0,328.22,336.94,3.7,1.6,0.004,279713.9,279713.9,801,0,0,0,L,1151911521,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413146,203729.00
10/15/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413413104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413970,203730.00
10/15/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413413104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413970,203731.00
10/15/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413413104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413970,203732.00
10/15/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413413104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413970,203733.00
10/15/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413413104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413970,203734.00
10/15/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413413104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413970,203735.00
10/15/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413413104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413970,203736.00
