ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/15/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413413104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413970,203737.00
10/15/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413413104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413413970,203738.00
10/15/2014 19:00,2,0.082,ALERT,213.06,316.80,60.033,1413414004,"274151322000083","019011112586793",25.49,18.70,0,314.10,343.55,2.1,0.1,0.000,281681.2,281681.2,801,0,0,0,L,1151911521,1,122.23,123.14,0000,13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414040,203739.00
10/15/2014 19:00,2,0.088,ACTIVE,213.51,330.93,60.028,1413414004,"274151322000076","019011112586793",25.86,18.70,0,329.73,336.34,2.3,0.3,0.000,295430.7,295430.7,800,0,0,0,L,1151911521,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414041,203740.00
10/15/2014 19:00,2,0.000,ALERT,212.83,295.16,60.028,1413414004,"274151322000094","019011112586793",41.15,19.30,0,290.95,403.67,0.0,0.0,0.000,214480.5,214480.5,823,0,0,0,L,1151911521,1,121.78,123.59,0002,16,0,0,0,0,0,0,144,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414043,203741.00
10/15/2014 19:00,2,0.105,ALERT,212.83,319.21,60.028,1413414004,"274151322000052","019011112586793",24.95,18.30,0,316.20,335.14,2.7,0.7,0.000,283091.7,283091.7,799,0,0,0,L,1151911521,1,121.78,123.14,0000,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414045,203742.00
10/15/2014 19:00,2,0.086,ALERT,213.06,326.12,60.065,1413414004,"274151322000085","019011112586793",25.01,19.00,0,324.62,338.14,2.2,0.2,0.000,282385.9,282385.9,799,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414047,203743.00
10/15/2014 19:00,2,0.092,ALERT,212.83,317.10,60.065,1413414004,"274151322000087","019011112586793",24.75,32.40,0,314.40,338.44,2.3,0.3,0.000,268185.9,268185.9,800,0,0,0,L,1151911521,1,122.46,122.91,0000,27,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414048,203744.00
10/15/2014 19:00,2,0.070,ALERT,212.61,312.89,60.028,1413414004,"274151322000088","019011112586793",23.84,18.30,0,310.49,342.95,1.7,0.0,0.000,274332.4,274332.4,802,0,0,0,L,1151911521,1,122.68,122.68,0000,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414050,203745.00
10/15/2014 19:00,2,0.082,ACTIVE,213.06,332.73,60.022,1413414004,"274151322000095","019011112586793",25.31,19.30,0,327.02,337.54,2.1,0.1,0.000,292837.2,292837.2,801,0,0,0,L,1151911521,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414051,203746.00
10/15/2014 19:00,2,0.055,ALERT,213.51,315.00,60.028,1413414004,"274151322000068","019011112586793",23.10,19.50,0,291.25,403.37,1.4,0.0,0.000,212904.6,212904.6,817,0,0,0,L,1151911521,1,122.68,123.36,0002,16,0,0,0,0,0,0,150,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414053,203747.00
10/15/2014 19:00,2,0.080,ALERT,212.61,322.81,60.022,1413414004,"274151322000054","019011112586793",25.27,19.00,0,320.11,336.34,2.1,0.1,0.000,279714.0,279714.0,802,0,0,0,L,1151911521,1,122.46,122.68,0000,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414055,203748.00
10/15/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413414004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414872,203749.00
10/15/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413414004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414872,203750.00
10/15/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413414004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414872,203751.00
10/15/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413414004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414872,203752.00
10/15/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413414004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414872,203753.00
10/15/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413414004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414872,203754.00
10/15/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413414004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414872,203755.00
10/15/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413414004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414872,203756.00
10/15/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413414004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414872,203757.00
10/15/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413414004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413414872,203758.00
10/15/2014 19:15,2,0.000,ALERT,211.03,292.76,60.054,1413414904,"274151322000083","019011112586793",0.00,16.30,0,290.95,318.30,0.0,0.0,0.000,281681.2,281681.2,803,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1413414939,203759.00
10/15/2014 19:15,2,0.000,ALERT,211.48,293.06,60.043,1413414904,"274151322000076","019011112586793",0.00,16.30,0,290.65,332.43,0.0,0.0,0.000,295430.7,295430.7,801,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1413414941,203760.00
10/15/2014 19:15,2,0.000,ALERT,211.03,292.16,60.065,1413414904,"274151322000094","019011112586793",0.00,17.00,0,290.05,390.74,0.0,0.0,0.000,214480.5,214480.5,825,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,62,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1413414942,203761.00
10/15/2014 19:15,2,0.000,ALERT,210.80,292.16,60.028,1413414904,"274151322000052","019011112586793",0.00,16.00,0,290.35,320.41,0.0,0.0,0.000,283091.7,283091.7,801,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1413414944,203762.00
10/15/2014 19:15,2,0.000,ALERT,211.03,292.46,60.033,1413414904,"274151322000085","019011112586793",0.00,16.70,0,290.65,327.92,0.0,0.0,0.000,282385.9,282385.9,801,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1413414946,203763.00
10/15/2014 19:15,2,0.000,ALERT,211.03,291.85,60.028,1413414904,"274151322000087","019011112586793",0.00,28.30,0,290.05,317.70,0.0,0.0,0.000,268185.9,268185.9,802,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1413414948,203764.00
10/15/2014 19:15,2,0.000,ALERT,210.57,292.16,60.028,1413414904,"274151322000088","019011112586793",0.00,16.00,0,290.35,313.50,0.0,0.0,0.000,274332.4,274332.4,804,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1413414950,203765.00
10/15/2014 19:15,2,0.000,ALERT,210.80,293.36,60.028,1413414904,"274151322000095","019011112586793",0.00,17.00,0,291.85,333.93,0.0,0.0,0.000,292837.2,292837.2,802,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1413414952,203766.00
10/15/2014 19:15,2,0.000,ALERT,211.70,291.85,60.028,1413414904,"274151322000068","019011112586793",0.00,17.30,0,290.05,391.64,0.0,0.0,0.000,212904.6,212904.6,819,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,61,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1413414954,203767.00
10/15/2014 19:15,2,0.000,ALERT,210.80,292.76,60.022,1413414904,"274151322000054","019011112586793",0.00,16.70,0,290.65,323.41,0.0,0.0,0.000,279714.0,279714.0,804,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1413414955,203768.00
10/15/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413414904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413415773,203769.00
10/15/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413414904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413415773,203770.00
10/15/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413414904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413415773,203771.00
10/15/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413414904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413415773,203772.00
10/15/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413414904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413415773,203773.00
10/15/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413414904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413415773,203774.00
10/15/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413414904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413415773,203775.00
10/15/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413414904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413415773,203776.00
10/15/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413414904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413415773,203777.00
10/15/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413414904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413415773,203778.00
10/15/2014 19:30,2,0.000,ALERT,211.93,293.36,60.001,1413415804,"274151322000083","019011112586793",0.00,14.70,0,289.45,295.16,0.0,0.0,0.000,281681.2,281681.2,805,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413415839,203779.00
10/15/2014 19:30,2,0.000,ALERT,212.38,292.46,60.006,1413415804,"274151322000076","019011112586793",0.00,14.70,0,289.15,294.86,0.0,0.0,0.000,295430.7,295430.7,803,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413415841,203780.00
10/15/2014 19:30,2,0.000,ALERT,211.93,291.85,60.006,1413415804,"274151322000094","019011112586793",0.00,15.00,0,288.85,293.96,0.0,0.0,0.000,214480.5,214480.5,827,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413415843,203781.00
10/15/2014 19:30,2,0.000,ALERT,211.70,293.36,59.980,1413415804,"274151322000052","019011112586793",0.00,14.70,0,288.85,295.16,0.0,0.0,0.000,283091.7,283091.7,803,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413415845,203782.00
10/15/2014 19:30,2,0.000,ALERT,211.93,292.16,59.980,1413415804,"274151322000085","019011112586793",0.00,15.00,0,289.15,294.56,0.0,0.0,0.000,282385.9,282385.9,803,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413415847,203783.00
10/15/2014 19:30,2,0.000,ALERT,211.93,292.46,59.969,1413415804,"274151322000087","019011112586793",0.00,25.00,0,288.55,294.26,0.0,0.0,0.000,268185.9,268185.9,804,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413415849,203784.00
10/15/2014 19:30,2,0.000,ALERT,211.48,292.76,60.006,1413415804,"274151322000088","019011112586793",0.00,14.70,0,288.85,294.56,0.0,0.0,0.000,274332.4,274332.4,806,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413415851,203785.00
10/15/2014 19:30,2,0.000,ALERT,211.70,293.66,60.006,1413415804,"274151322000095","019011112586793",0.00,15.00,0,290.35,295.46,0.0,0.0,0.000,292837.2,292837.2,804,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413415852,203786.00
10/15/2014 19:30,2,0.000,ALERT,212.38,292.16,60.038,1413415804,"274151322000068","019011112586793",0.00,15.50,0,288.55,293.96,0.0,0.0,0.000,212904.6,212904.6,821,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413415854,203787.00
10/15/2014 19:30,2,0.000,ALERT,211.70,293.06,60.038,1413415804,"274151322000054","019011112586793",0.00,15.00,0,289.15,295.16,0.0,0.0,0.000,279714.0,279714.0,806,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413415856,203788.00
10/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413415804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413416673,203789.00
10/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413415804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413416673,203790.00
10/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413415804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413416673,203791.00
10/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413415804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413416673,203792.00
10/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413415804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413416673,203793.00
10/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413415804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413416673,203794.00
10/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413415804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413416673,203795.00
10/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413415804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413416673,203796.00
10/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413415804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413416673,203797.00
10/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413415804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413416673,203798.00
10/15/2014 19:45,2,0.000,ALERT,212.16,293.96,60.012,1413416703,"274151322000083","019011112586793",0.00,13.30,0,290.65,296.96,0.0,0.0,0.000,281681.2,281681.2,807,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413416739,203799.00
10/15/2014 19:45,2,0.000,ALERT,212.61,293.36,60.017,1413416703,"274151322000076","019011112586793",0.00,13.30,0,290.35,296.96,0.0,0.0,0.000,295430.7,295430.7,805,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413416740,203800.00
10/15/2014 19:45,2,0.000,ALERT,212.16,292.76,60.012,1413416703,"274151322000094","019011112586793",0.00,13.70,0,288.85,296.06,0.0,0.0,0.000,214480.5,214480.5,829,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413416742,203801.00
10/15/2014 19:45,2,0.000,ALERT,211.93,294.26,60.012,1413416703,"274151322000052","019011112586793",0.00,13.30,0,290.05,296.96,0.0,0.0,0.000,283091.7,283091.7,805,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413416744,203802.00
10/15/2014 19:45,2,0.000,ALERT,212.38,293.66,60.017,1413416703,"274151322000085","019011112586793",0.00,13.70,0,290.65,296.66,0.0,0.0,0.000,282385.9,282385.9,805,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413416746,203803.00
10/15/2014 19:45,2,0.000,ALERT,212.16,293.36,60.022,1413416703,"274151322000087","019011112586793",0.00,22.50,0,289.45,296.06,0.0,0.0,0.000,268185.9,268185.9,806,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413416748,203804.00
10/15/2014 19:45,2,0.000,ALERT,211.70,293.66,59.975,1413416703,"274151322000088","019011112586793",0.00,13.70,0,290.05,296.36,0.0,0.0,0.000,274332.4,274332.4,808,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413416750,203805.00
10/15/2014 19:45,2,0.000,ALERT,211.93,294.56,60.017,1413416703,"274151322000095","019011112586793",0.00,13.70,0,291.55,297.57,0.0,0.0,0.000,292837.2,292837.2,806,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413416752,203806.00
10/15/2014 19:45,2,0.000,ALERT,212.83,293.06,60.043,1413416703,"274151322000068","019011112586793",0.00,14.30,0,289.75,295.76,0.0,0.0,0.000,212904.6,212904.6,823,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413416753,203807.00
10/15/2014 19:45,2,0.000,ALERT,211.93,293.96,60.028,1413416703,"274151322000054","019011112586793",0.00,13.70,0,290.35,296.96,0.0,0.0,0.000,279714.0,279714.0,808,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413416755,203808.00
10/15/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413416703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413417572,203809.00
10/15/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413416703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413417572,203810.00
10/15/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413416703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413417572,203811.00
10/15/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413416703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413417572,203812.00
10/15/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413416703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413417572,203813.00
10/15/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413416703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413417572,203814.00
10/15/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413416703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413417572,203815.00
10/15/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413416703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413417572,203816.00
10/15/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413416703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413417572,203817.00
10/15/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413416703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413417572,203818.00
10/15/2014 20:00,2,0.000,ALERT,212.16,296.36,60.049,1413417604,"274151322000083","019011112586793",0.00,12.70,0,291.85,297.57,0.0,0.0,0.000,281681.2,281681.2,809,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413417639,203819.00
10/15/2014 20:00,2,0.000,ALERT,212.61,295.46,60.038,1413417604,"274151322000076","019011112586793",0.00,12.70,0,291.55,297.87,0.0,0.0,0.000,295430.7,295430.7,807,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413417641,203820.00
10/15/2014 20:00,2,0.000,ALERT,212.38,295.16,60.043,1413417604,"274151322000094","019011112586793",0.00,13.00,0,290.95,296.96,0.0,0.0,0.000,214480.5,214480.5,831,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413417642,203821.00
10/15/2014 20:00,2,0.000,ALERT,211.93,296.36,60.059,1413417604,"274151322000052","019011112586793",0.00,12.70,0,290.95,297.57,0.0,0.0,0.000,283091.7,283091.7,807,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413417644,203822.00
10/15/2014 20:00,2,0.000,ALERT,212.38,295.46,60.043,1413417604,"274151322000085","019011112586793",0.00,13.00,0,291.55,297.87,0.0,0.0,0.000,282385.9,282385.9,807,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413417646,203823.00
10/15/2014 20:00,2,0.000,ALERT,212.16,295.16,60.043,1413417604,"274151322000087","019011112586793",0.00,20.70,0,290.65,296.66,0.0,0.0,0.000,268185.9,268185.9,808,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413417648,203824.00
10/15/2014 20:00,2,0.000,ALERT,211.93,295.76,60.038,1413417604,"274151322000088","019011112586793",0.00,13.00,0,291.25,296.96,0.0,0.0,0.000,274332.4,274332.4,810,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413417650,203825.00
10/15/2014 20:00,2,0.000,ALERT,212.16,296.66,60.043,1413417604,"274151322000095","019011112586793",0.00,12.70,0,292.76,298.47,0.0,0.0,0.000,292837.2,292837.2,808,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413417652,203826.00
10/15/2014 20:00,2,0.000,ALERT,213.06,295.16,60.049,1413417604,"274151322000068","019011112586793",0.00,13.70,0,290.95,296.66,0.0,0.0,0.000,212904.6,212904.6,825,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413417654,203827.00
10/15/2014 20:00,2,0.000,ALERT,211.93,296.36,60.043,1413417604,"274151322000054","019011112586793",0.00,13.30,0,290.95,297.57,0.0,0.0,0.000,279714.0,279714.0,810,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413417656,203828.00
10/15/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413417604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413418474,203829.00
10/15/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413417604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413418474,203830.00
10/15/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413417604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413418474,203831.00
10/15/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413417604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413418474,203832.00
10/15/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413417604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413418474,203833.00
10/15/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413417604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413418474,203834.00
10/15/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413417604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413418474,203835.00
10/15/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413417604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413418474,203836.00
10/15/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413417604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413418474,203837.00
10/15/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413417604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413418474,203838.00
10/15/2014 20:15,2,0.000,ALERT,211.48,294.86,60.028,1413418504,"274151322000083","019011112586793",0.00,12.00,0,293.06,297.87,0.0,0.0,0.000,281681.2,281681.2,811,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413418539,203839.00
10/15/2014 20:15,2,0.000,ALERT,212.16,293.96,60.022,1413418504,"274151322000076","019011112586793",0.00,12.30,0,292.46,297.87,0.0,0.0,0.000,295430.7,295430.7,809,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413418541,203840.00
10/15/2014 20:15,2,0.000,ALERT,211.70,293.96,60.028,1413418504,"274151322000094","019011112586793",0.00,12.30,0,292.46,296.96,0.0,0.0,0.000,214480.5,214480.5,833,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413418543,203841.00
10/15/2014 20:15,2,0.000,ALERT,211.25,294.56,60.006,1413418504,"274151322000052","019011112586793",0.00,12.00,0,292.46,297.87,0.0,0.0,0.000,283091.7,283091.7,809,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413418545,203842.00
10/15/2014 20:15,2,0.000,ALERT,211.70,294.26,60.028,1413418504,"274151322000085","019011112586793",0.00,12.30,0,292.76,297.57,0.0,0.0,0.000,282385.9,282385.9,809,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413418547,203843.00
10/15/2014 20:15,2,0.000,ALERT,211.70,293.66,60.059,1413418504,"274151322000087","019011112586793",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,268185.9,268185.9,810,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413418548,203844.00
10/15/2014 20:15,2,0.000,ALERT,211.25,294.56,60.033,1413418504,"274151322000088","019011112586793",0.00,12.00,0,292.46,296.96,0.0,0.0,0.000,274332.4,274332.4,812,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413418550,203845.00
10/15/2014 20:15,2,0.000,ALERT,211.48,295.16,60.038,1413418504,"274151322000095","019011112586793",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,292837.2,292837.2,810,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413418552,203846.00
10/15/2014 20:15,2,0.000,ALERT,212.16,293.66,60.028,1413418504,"274151322000068","019011112586793",0.00,13.00,0,291.85,296.36,0.0,0.0,0.000,212904.6,212904.6,827,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413418554,203847.00
10/15/2014 20:15,2,0.000,ALERT,211.48,294.86,60.033,1413418504,"274151322000054","019011112586793",0.00,12.70,0,292.76,297.87,0.0,0.0,0.000,279714.0,279714.0,812,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413418556,203848.00
10/15/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413418504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413419373,203849.00
10/15/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413418504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413419373,203850.00
10/15/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413418504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413419373,203851.00
10/15/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413418504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413419373,203852.00
10/15/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413418504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413419373,203853.00
10/15/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413418504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413419373,203854.00
10/15/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413418504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413419373,203855.00
10/15/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413418504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413419373,203856.00
10/15/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413418504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413419373,203857.00
10/15/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413418504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413419373,203858.00
10/15/2014 20:30,2,0.000,ALERT,211.70,295.16,60.017,1413419404,"274151322000083","019011112586793",0.00,11.70,0,292.46,297.26,0.0,0.0,0.000,281681.2,281681.2,813,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413419439,203859.00
10/15/2014 20:30,2,0.000,ALERT,212.38,295.46,60.017,1413419404,"274151322000076","019011112586793",0.00,12.00,0,292.16,296.96,0.0,0.0,0.000,295430.7,295430.7,811,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413419441,203860.00
10/15/2014 20:30,2,0.000,ALERT,211.70,294.56,59.996,1413419404,"274151322000094","019011112586793",0.00,11.70,0,291.85,296.36,0.0,0.0,0.000,214480.5,214480.5,835,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413419442,203861.00
10/15/2014 20:30,2,0.000,ALERT,211.48,294.56,60.017,1413419404,"274151322000052","019011112586793",0.00,11.70,0,292.16,296.96,0.0,0.0,0.000,283091.7,283091.7,811,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413419444,203862.00
10/15/2014 20:30,2,0.000,ALERT,211.70,295.46,60.012,1413419404,"274151322000085","019011112586793",0.00,12.00,0,292.16,296.96,0.0,0.0,0.000,282385.9,282385.9,811,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413419446,203863.00
10/15/2014 20:30,2,0.000,ALERT,211.93,294.26,60.012,1413419404,"274151322000087","019011112586793",0.00,17.50,0,291.85,296.06,0.0,0.0,0.000,268185.9,268185.9,812,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413419448,203864.00
10/15/2014 20:30,2,0.000,ALERT,211.48,294.56,59.985,1413419404,"274151322000088","019011112586793",0.00,12.00,0,292.46,296.66,0.0,0.0,0.000,274332.4,274332.4,814,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413419450,203865.00
10/15/2014 20:30,2,0.000,ALERT,211.93,296.06,60.012,1413419404,"274151322000095","019011112586793",0.00,11.70,0,293.06,297.57,0.0,0.0,0.000,292837.2,292837.2,812,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413419452,203866.00
10/15/2014 20:30,2,0.000,ALERT,212.38,294.26,60.017,1413419404,"274151322000068","019011112586793",0.00,12.70,0,291.55,295.76,0.0,0.0,0.000,212904.6,212904.6,829,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413419454,203867.00
10/15/2014 20:30,2,0.000,ALERT,211.70,294.86,60.012,1413419404,"274151322000054","019011112586793",0.00,12.30,0,292.46,297.26,0.0,0.0,0.000,279714.0,279714.0,814,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413419455,203868.00
10/15/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413419404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413420273,203869.00
10/15/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413419404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413420273,203870.00
10/15/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413419404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413420273,203871.00
10/15/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413419404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413420273,203872.00
10/15/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413419404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413420273,203873.00
10/15/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413419404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413420273,203874.00
10/15/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413419404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413420273,203875.00
10/15/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413419404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413420273,203876.00
10/15/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413419404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413420273,203877.00
10/15/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413419404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413420273,203878.00
10/15/2014 20:45,2,0.000,ALERT,211.93,295.16,60.017,1413420304,"274151322000083","019011112586793",0.00,11.30,0,293.06,297.87,0.0,0.0,0.000,281681.2,281681.2,815,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413420340,203879.00
10/15/2014 20:45,2,0.000,ALERT,212.61,295.46,60.017,1413420304,"274151322000076","019011112586793",0.00,11.30,0,292.76,297.87,0.0,0.0,0.000,295430.7,295430.7,813,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413420342,203880.00
10/15/2014 20:45,2,0.000,ALERT,212.16,294.86,60.022,1413420304,"274151322000094","019011112586793",0.00,11.30,0,292.46,296.96,0.0,0.0,0.000,214480.5,214480.5,837,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413420343,203881.00
10/15/2014 20:45,2,0.000,ALERT,211.70,294.56,60.022,1413420304,"274151322000052","019011112586793",0.00,11.30,0,292.46,297.87,0.0,0.0,0.000,283091.7,283091.7,813,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413420345,203882.00
10/15/2014 20:45,2,0.000,ALERT,212.16,295.16,60.017,1413420304,"274151322000085","019011112586793",0.00,11.30,0,292.76,297.87,0.0,0.0,0.000,282385.9,282385.9,813,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413420347,203883.00
10/15/2014 20:45,2,0.000,ALERT,212.16,294.26,60.017,1413420304,"274151322000087","019011112586793",0.00,16.30,0,292.16,296.96,0.0,0.0,0.000,268185.9,268185.9,814,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413420349,203884.00
10/15/2014 20:45,2,0.000,ALERT,211.70,294.56,60.017,1413420304,"274151322000088","019011112586793",0.00,11.30,0,292.46,297.26,0.0,0.0,0.000,274332.4,274332.4,816,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413420351,203885.00
10/15/2014 20:45,2,0.000,ALERT,211.93,296.06,60.022,1413420304,"274151322000095","019011112586793",0.00,11.00,0,293.96,298.47,0.0,0.0,0.000,292837.2,292837.2,814,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413420353,203886.00
10/15/2014 20:45,2,0.000,ALERT,212.83,294.26,60.043,1413420304,"274151322000068","019011112586793",0.00,12.30,0,292.16,296.66,0.0,0.0,0.000,212904.6,212904.6,831,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413420355,203887.00
10/15/2014 20:45,2,0.000,ALERT,211.93,295.16,60.054,1413420304,"274151322000054","019011112586793",0.00,12.00,0,292.76,297.87,0.0,0.0,0.000,279714.0,279714.0,816,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413420356,203888.00
10/15/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413420304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413421174,203889.00
10/15/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413420304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413421174,203890.00
10/15/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413420304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413421174,203891.00
10/15/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413420304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413421174,203892.00
10/15/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413420304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413421174,203893.00
