ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/15/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413420304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413421174,203894.00
10/15/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413420304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413421174,203895.00
10/15/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413420304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413421174,203896.00
10/15/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413420304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413421174,203897.00
10/15/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413420304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413421174,203898.00
10/15/2014 21:00,2,0.000,ALERT,212.83,296.66,60.043,1413421204,"274151322000083","019011112586793",0.00,10.70,0,293.66,298.17,0.0,0.0,0.000,281681.2,281681.2,817,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413421239,203899.00
10/15/2014 21:00,2,0.000,ALERT,213.29,295.76,60.022,1413421204,"274151322000076","019011112586793",0.00,11.00,0,293.36,298.17,0.0,0.0,0.000,295430.7,295430.7,815,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413421241,203900.00
10/15/2014 21:00,2,0.000,ALERT,212.83,295.16,60.028,1413421204,"274151322000094","019011112586793",0.00,10.70,0,293.06,297.26,0.0,0.0,0.000,214480.5,214480.5,839,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413421243,203901.00
10/15/2014 21:00,2,0.000,ALERT,212.61,296.36,59.985,1413421204,"274151322000052","019011112586793",0.00,11.00,0,293.06,298.17,0.0,0.0,0.000,283091.7,283091.7,815,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413421245,203902.00
10/15/2014 21:00,2,0.000,ALERT,213.06,295.76,60.028,1413421204,"274151322000085","019011112586793",0.00,11.00,0,293.36,297.87,0.0,0.0,0.000,282385.9,282385.9,815,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413421247,203903.00
10/15/2014 21:00,2,0.000,ALERT,212.83,295.16,60.028,1413421204,"274151322000087","019011112586793",0.00,15.30,0,292.46,296.96,0.0,0.0,0.000,268185.9,268185.9,816,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413421248,203904.00
10/15/2014 21:00,2,0.000,ALERT,212.38,295.76,60.043,1413421204,"274151322000088","019011112586793",0.00,11.00,0,293.06,297.57,0.0,0.0,0.000,274332.4,274332.4,818,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413421250,203905.00
10/15/2014 21:00,2,0.000,ALERT,212.83,296.96,60.022,1413421204,"274151322000095","019011112586793",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,292837.2,292837.2,816,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413421252,203906.00
10/15/2014 21:00,2,0.000,ALERT,213.51,295.46,60.017,1413421204,"274151322000068","019011112586793",0.00,11.70,0,292.76,296.96,0.0,0.0,0.000,212904.6,212904.6,833,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413421254,203907.00
10/15/2014 21:00,2,0.000,ALERT,212.61,296.36,60.038,1413421204,"274151322000054","019011112586793",0.00,11.30,0,293.36,298.17,0.0,0.0,0.000,279714.0,279714.0,818,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413421256,203908.00
10/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413421204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422074,203909.00
10/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413421204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422074,203910.00
10/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413421204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422074,203911.00
10/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413421204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422074,203912.00
10/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413421204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422074,203913.00
10/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413421204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422074,203914.00
10/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413421204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422074,203915.00
10/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413421204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422074,203916.00
10/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413421204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422074,203917.00
10/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413421204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422074,203918.00
10/15/2014 21:15,2,0.000,ALERT,212.38,294.56,60.006,1413422104,"274151322000083","019011112586793",0.00,10.00,0,291.55,298.47,0.0,0.0,0.000,281681.2,281681.2,819,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413422139,203919.00
10/15/2014 21:15,2,0.000,ALERT,213.06,293.66,60.006,1413422104,"274151322000076","019011112586793",0.00,10.30,0,291.25,298.47,0.0,0.0,0.000,295430.7,295430.7,817,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413422141,203920.00
10/15/2014 21:15,2,0.000,ALERT,212.38,293.06,60.017,1413422104,"274151322000094","019011112586793",0.00,10.00,0,290.95,297.57,0.0,0.0,0.000,214480.5,214480.5,841,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413422143,203921.00
10/15/2014 21:15,2,0.000,ALERT,212.16,294.56,60.006,1413422104,"274151322000052","019011112586793",0.00,10.30,0,290.95,298.47,0.0,0.0,0.000,283091.7,283091.7,817,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413422144,203922.00
10/15/2014 21:15,2,0.000,ALERT,212.61,293.96,60.012,1413422104,"274151322000085","019011112586793",0.00,10.30,0,291.25,298.17,0.0,0.0,0.000,282385.9,282385.9,817,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413422146,203923.00
10/15/2014 21:15,2,0.000,ALERT,212.38,293.66,60.006,1413422104,"274151322000087","019011112586793",0.00,14.00,0,290.35,297.26,0.0,0.0,0.000,268185.9,268185.9,818,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413422148,203924.00
10/15/2014 21:15,2,0.000,ALERT,212.16,293.36,60.012,1413422104,"274151322000088","019011112586793",0.00,10.30,0,291.25,297.87,0.0,0.0,0.000,274332.4,274332.4,820,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413422150,203925.00
10/15/2014 21:15,2,0.000,ALERT,212.61,295.16,60.012,1413422104,"274151322000095","019011112586793",0.00,10.00,0,292.46,299.07,0.0,0.0,0.000,292837.2,292837.2,818,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413422152,203926.00
10/15/2014 21:15,2,0.000,ALERT,213.29,293.36,60.006,1413422104,"274151322000068","019011112586793",0.00,11.00,0,290.65,297.26,0.0,0.0,0.000,212904.6,212904.6,835,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413422154,203927.00
10/15/2014 21:15,2,0.000,ALERT,212.16,294.26,60.006,1413422104,"274151322000054","019011112586793",0.00,10.70,0,291.25,298.47,0.0,0.0,0.000,279714.0,279714.0,820,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413422156,203928.00
10/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413422104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422974,203929.00
10/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413422104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422974,203930.00
10/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413422104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422974,203931.00
10/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413422104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422974,203932.00
10/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413422104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422974,203933.00
10/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413422104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422974,203934.00
10/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413422104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422974,203935.00
10/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413422104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422974,203936.00
10/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413422104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422974,203937.00
10/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413422104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413422974,203938.00
10/15/2014 21:30,2,0.000,ALERT,212.83,297.26,60.033,1413423003,"274151322000083","019011112586793",0.00,9.70,0,292.16,298.77,0.0,0.0,0.000,281681.2,281681.2,821,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423038,203939.00
10/15/2014 21:30,2,0.000,ALERT,213.29,296.36,60.001,1413423003,"274151322000076","019011112586793",0.00,10.00,0,291.85,298.77,0.0,0.0,0.000,295430.7,295430.7,819,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423040,203940.00
10/15/2014 21:30,2,0.000,ALERT,212.61,295.46,59.996,1413423003,"274151322000094","019011112586793",0.00,9.70,0,291.55,297.87,0.0,0.0,0.000,214480.5,214480.5,843,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423042,203941.00
10/15/2014 21:30,2,0.000,ALERT,212.38,295.76,60.028,1413423003,"274151322000052","019011112586793",0.00,10.00,0,291.85,298.77,0.0,0.0,0.000,283091.7,283091.7,819,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423044,203942.00
10/15/2014 21:30,2,0.000,ALERT,212.61,296.06,60.038,1413423003,"274151322000085","019011112586793",0.00,10.00,0,291.85,298.47,0.0,0.0,0.000,282385.9,282385.9,819,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423046,203943.00
10/15/2014 21:30,2,0.000,ALERT,212.61,295.76,60.001,1413423003,"274151322000087","019011112586793",0.00,13.00,0,291.25,297.87,0.0,0.0,0.000,268185.9,268185.9,820,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413423048,203944.00
10/15/2014 21:30,2,0.000,ALERT,212.16,295.76,60.001,1413423003,"274151322000088","019011112586793",0.00,10.00,0,291.55,298.17,0.0,0.0,0.000,274332.4,274332.4,822,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423050,203945.00
10/15/2014 21:30,2,0.000,ALERT,212.61,297.26,60.006,1413423003,"274151322000095","019011112586793",0.00,9.70,0,292.76,299.07,0.0,0.0,0.000,292837.2,292837.2,820,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423052,203946.00
10/15/2014 21:30,2,0.000,ALERT,213.29,295.46,60.001,1413423003,"274151322000068","019011112586793",0.00,10.70,0,291.25,297.57,0.0,0.0,0.000,212904.6,212904.6,837,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423053,203947.00
10/15/2014 21:30,2,0.000,ALERT,212.38,296.06,60.001,1413423003,"274151322000054","019011112586793",0.00,10.30,0,291.85,298.77,0.0,0.0,0.000,279714.0,279714.0,822,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423055,203948.00
10/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413423003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413423872,203949.00
10/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413423003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413423872,203950.00
10/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413423003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413423872,203951.00
10/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413423003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413423872,203952.00
10/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413423003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413423872,203953.00
10/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413423003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413423872,203954.00
10/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413423003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413423872,203955.00
10/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413423003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413423872,203956.00
10/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413423003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413423872,203957.00
10/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413423003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413423872,203958.00
10/15/2014 21:45,2,0.000,ALERT,212.16,295.76,60.033,1413423904,"274151322000083","019011112586793",0.00,9.30,0,293.36,299.07,0.0,0.0,0.000,281681.2,281681.2,823,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423939,203959.00
10/15/2014 21:45,2,0.000,ALERT,212.61,295.16,60.033,1413423904,"274151322000076","019011112586793",0.00,9.30,0,293.06,299.07,0.0,0.0,0.000,295430.7,295430.7,821,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423941,203960.00
10/15/2014 21:45,2,0.000,ALERT,212.16,294.56,60.033,1413423904,"274151322000094","019011112586793",0.00,9.30,0,292.76,298.17,0.0,0.0,0.000,214480.5,214480.5,845,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423943,203961.00
10/15/2014 21:45,2,0.000,ALERT,211.70,295.76,60.038,1413423904,"274151322000052","019011112586793",0.00,9.30,0,292.76,298.77,0.0,0.0,0.000,283091.7,283091.7,821,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423945,203962.00
10/15/2014 21:45,2,0.000,ALERT,212.16,294.86,60.049,1413423904,"274151322000085","019011112586793",0.00,9.30,0,293.06,298.77,0.0,0.0,0.000,282385.9,282385.9,821,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423947,203963.00
10/15/2014 21:45,2,0.000,ALERT,212.16,294.56,60.033,1413423904,"274151322000087","019011112586793",0.00,12.00,0,292.16,297.87,0.0,0.0,0.000,268185.9,268185.9,822,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413423949,203964.00
10/15/2014 21:45,2,0.000,ALERT,211.70,295.46,60.038,1413423904,"274151322000088","019011112586793",0.00,9.70,0,292.76,298.17,0.0,0.0,0.000,274332.4,274332.4,824,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413423951,203965.00
10/15/2014 21:45,2,0.000,ALERT,211.93,296.66,60.038,1413423904,"274151322000095","019011112586793",0.00,9.00,0,293.96,299.37,0.0,0.0,0.000,292837.2,292837.2,822,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413423952,203966.00
10/15/2014 21:45,2,0.000,ALERT,212.83,294.56,60.065,1413423904,"274151322000068","019011112586793",0.00,10.30,0,292.46,297.57,0.0,0.0,0.000,212904.6,212904.6,839,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413423954,203967.00
10/15/2014 21:45,2,0.000,ALERT,211.93,295.46,60.033,1413423904,"274151322000054","019011112586793",0.00,10.00,0,293.06,298.77,0.0,0.0,0.000,279714.0,279714.0,824,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413423956,203968.00
10/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413423904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413424774,203969.00
10/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413423904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413424774,203970.00
10/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413423904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413424774,203971.00
10/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413423904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413424774,203972.00
10/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413423904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413424774,203973.00
10/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413423904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413424774,203974.00
10/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413423904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413424774,203975.00
10/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413423904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413424774,203976.00
10/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413423904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413424774,203977.00
10/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413423904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413424774,203978.00
10/15/2014 22:00,2,0.000,ALERT,213.06,297.87,60.043,1413424804,"274151322000083","019011112586793",0.00,8.50,0,293.36,299.07,0.0,0.0,0.000,281681.2,281681.2,825,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413424839,203979.00
10/15/2014 22:00,2,0.000,ALERT,213.51,296.96,60.038,1413424804,"274151322000076","019011112586793",0.00,9.00,0,293.06,299.07,0.0,0.0,0.000,295430.7,295430.7,823,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413424840,203980.00
10/15/2014 22:00,2,0.000,ALERT,213.06,296.66,60.043,1413424804,"274151322000094","019011112586793",0.00,8.50,0,292.76,298.17,0.0,0.0,0.000,214480.5,214480.5,847,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413424842,203981.00
10/15/2014 22:00,2,0.000,ALERT,212.83,297.57,60.049,1413424804,"274151322000052","019011112586793",0.00,9.00,0,292.76,299.07,0.0,0.0,0.000,283091.7,283091.7,823,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413424844,203982.00
10/15/2014 22:00,2,0.000,ALERT,213.06,296.96,60.049,1413424804,"274151322000085","019011112586793",0.00,9.00,0,292.76,298.77,0.0,0.0,0.000,282385.9,282385.9,823,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413424846,203983.00
10/15/2014 22:00,2,0.000,ALERT,213.06,296.66,60.038,1413424804,"274151322000087","019011112586793",0.00,11.30,0,292.16,298.17,0.0,0.0,0.000,268185.9,268185.9,824,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413424848,203984.00
10/15/2014 22:00,2,0.000,ALERT,212.61,297.26,60.043,1413424804,"274151322000088","019011112586793",0.00,9.00,0,292.76,298.47,0.0,0.0,0.000,274332.4,274332.4,826,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413424850,203985.00
10/15/2014 22:00,2,0.000,ALERT,213.06,298.17,60.017,1413424804,"274151322000095","019011112586793",0.00,8.50,0,293.96,299.67,0.0,0.0,0.000,292837.2,292837.2,824,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413424852,203986.00
10/15/2014 22:00,2,0.000,ALERT,213.74,296.66,60.043,1413424804,"274151322000068","019011112586793",0.00,9.70,0,292.46,297.87,0.0,0.0,0.000,212904.6,212904.6,841,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413424854,203987.00
10/15/2014 22:00,2,0.000,ALERT,212.83,297.87,60.038,1413424804,"274151322000054","019011112586793",0.00,9.30,0,292.76,299.07,0.0,0.0,0.000,279714.0,279714.0,826,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413424856,203988.00
10/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413424804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413425672,203989.00
10/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413424804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413425672,203990.00
10/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413424804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413425672,203991.00
10/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413424804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413425672,203992.00
10/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413424804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413425672,203993.00
10/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413424804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413425672,203994.00
10/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413424804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413425672,203995.00
10/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413424804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413425672,203996.00
10/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413424804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413425672,203997.00
10/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413424804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413425672,203998.00
10/15/2014 22:15,2,0.000,ALERT,212.83,296.66,59.980,1413425704,"274151322000083","019011112586793",0.00,8.50,0,293.96,299.37,0.0,0.0,0.000,281681.2,281681.2,827,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413425739,203999.00
10/15/2014 22:15,2,0.000,ALERT,213.29,296.66,60.012,1413425704,"274151322000076","019011112586793",0.00,8.50,0,293.66,299.37,0.0,0.0,0.000,295430.7,295430.7,825,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413425741,204000.00
10/15/2014 22:15,2,0.000,ALERT,212.83,295.76,59.975,1413425704,"274151322000094","019011112586793",0.00,8.00,0,293.36,298.77,0.0,0.0,0.000,214480.5,214480.5,849,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413425743,204001.00
10/15/2014 22:15,2,0.000,ALERT,212.38,296.36,59.980,1413425704,"274151322000052","019011112586793",0.00,8.50,0,293.36,299.37,0.0,0.0,0.000,283091.7,283091.7,825,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413425744,204002.00
10/15/2014 22:15,2,0.000,ALERT,212.83,296.06,59.980,1413425704,"274151322000085","019011112586793",0.00,8.50,0,293.66,299.37,0.0,0.0,0.000,282385.9,282385.9,825,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413425746,204003.00
10/15/2014 22:15,2,0.000,ALERT,212.83,295.16,59.969,1413425704,"274151322000087","019011112586793",0.00,10.70,0,292.76,298.77,0.0,0.0,0.000,268185.9,268185.9,826,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413425748,204004.00
10/15/2014 22:15,2,0.000,ALERT,212.16,296.06,60.001,1413425704,"274151322000088","019011112586793",0.00,8.50,0,293.36,298.77,0.0,0.0,0.000,274332.4,274332.4,828,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413425750,204005.00
10/15/2014 22:15,2,0.000,ALERT,212.61,297.26,60.001,1413425704,"274151322000095","019011112586793",0.00,8.00,0,294.26,300.27,0.0,0.0,0.000,292837.2,292837.2,826,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413425752,204006.00
10/15/2014 22:15,2,0.000,ALERT,213.29,295.46,60.006,1413425704,"274151322000068","019011112586793",0.00,9.30,0,293.06,298.47,0.0,0.0,0.000,212904.6,212904.6,843,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413425754,204007.00
10/15/2014 22:15,2,0.000,ALERT,212.61,296.06,60.006,1413425704,"274151322000054","019011112586793",0.00,9.00,0,293.36,299.67,0.0,0.0,0.000,279714.0,279714.0,828,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413425755,204008.00
10/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413425704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413426573,204009.00
10/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413425704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413426573,204010.00
10/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413425704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413426573,204011.00
10/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413425704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413426573,204012.00
10/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413425704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413426573,204013.00
10/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413425704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413426573,204014.00
10/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413425704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413426573,204015.00
10/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413425704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413426573,204016.00
10/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413425704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413426573,204017.00
10/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413425704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413426573,204018.00
10/15/2014 22:30,2,0.000,ALERT,212.61,296.66,60.043,1413426604,"274151322000083","019011112586793",0.00,7.70,0,293.66,298.77,0.0,0.0,0.000,281681.2,281681.2,829,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413426639,204019.00
10/15/2014 22:30,2,0.000,ALERT,213.29,295.76,60.033,1413426604,"274151322000076","019011112586793",0.00,8.50,0,293.66,298.77,0.0,0.0,0.000,295430.7,295430.7,827,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413426641,204020.00
10/15/2014 22:30,2,0.000,ALERT,212.83,295.76,60.038,1413426604,"274151322000094","019011112586793",0.00,7.70,0,293.06,297.87,0.0,0.0,0.000,214480.5,214480.5,851,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413426643,204021.00
10/15/2014 22:30,2,0.000,ALERT,212.38,296.06,60.038,1413426604,"274151322000052","019011112586793",0.00,8.00,0,293.06,298.77,0.0,0.0,0.000,283091.7,283091.7,827,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413426644,204022.00
10/15/2014 22:30,2,0.000,ALERT,212.83,296.06,60.033,1413426604,"274151322000085","019011112586793",0.00,8.00,0,293.36,298.47,0.0,0.0,0.000,282385.9,282385.9,827,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413426646,204023.00
10/15/2014 22:30,2,0.000,ALERT,212.61,295.76,60.033,1413426604,"274151322000087","019011112586793",0.00,10.00,0,292.76,297.57,0.0,0.0,0.000,268185.9,268185.9,828,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413426648,204024.00
10/15/2014 22:30,2,0.000,ALERT,212.38,296.06,60.059,1413426604,"274151322000088","019011112586793",0.00,8.00,0,293.06,298.17,0.0,0.0,0.000,274332.4,274332.4,830,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413426650,204025.00
10/15/2014 22:30,2,0.000,ALERT,212.61,297.57,60.043,1413426604,"274151322000095","019011112586793",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,292837.2,292837.2,828,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413426652,204026.00
10/15/2014 22:30,2,0.000,ALERT,213.29,295.76,60.043,1413426604,"274151322000068","019011112586793",0.00,9.00,0,292.76,297.57,0.0,0.0,0.000,212904.6,212904.6,845,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413426654,204027.00
10/15/2014 22:30,2,0.000,ALERT,212.38,296.66,60.038,1413426604,"274151322000054","019011112586793",0.00,8.50,0,293.66,298.77,0.0,0.0,0.000,279714.0,279714.0,830,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413426656,204028.00
10/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413426604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413427474,204029.00
10/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413426604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413427474,204030.00
10/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413426604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413427474,204031.00
10/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413426604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413427474,204032.00
10/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413426604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413427474,204033.00
10/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413426604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413427474,204034.00
10/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413426604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413427474,204035.00
10/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413426604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413427474,204036.00
10/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413426604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413427474,204037.00
10/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413426604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413427474,204038.00
10/15/2014 22:45,2,0.000,ALERT,211.93,296.36,60.006,1413427504,"274151322000083","019011112586793",0.00,7.70,0,293.36,298.77,0.0,0.0,0.000,281681.2,281681.2,831,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413427539,204039.00
10/15/2014 22:45,2,0.000,ALERT,212.38,295.16,60.017,1413427504,"274151322000076","019011112586793",0.00,8.00,0,293.06,298.47,0.0,0.0,0.000,295430.7,295430.7,829,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413427541,204040.00
10/15/2014 22:45,2,0.000,ALERT,211.70,294.86,60.022,1413427504,"274151322000094","019011112586793",0.00,7.30,0,292.76,297.57,0.0,0.0,0.000,214480.5,214480.5,853,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413427543,204041.00
10/15/2014 22:45,2,0.000,ALERT,211.70,296.06,59.990,1413427504,"274151322000052","019011112586793",0.00,8.00,0,292.76,298.47,0.0,0.0,0.000,283091.7,283091.7,829,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413427545,204042.00
10/15/2014 22:45,2,0.000,ALERT,211.93,295.46,59.990,1413427504,"274151322000085","019011112586793",0.00,7.70,0,293.06,298.47,0.0,0.0,0.000,282385.9,282385.9,829,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413427546,204043.00
10/15/2014 22:45,2,0.000,ALERT,211.93,294.86,60.012,1413427504,"274151322000087","019011112586793",0.00,9.30,0,292.16,297.57,0.0,0.0,0.000,268185.9,268185.9,830,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413427549,204044.00
10/15/2014 22:45,2,0.000,ALERT,211.48,295.46,60.006,1413427504,"274151322000088","019011112586793",0.00,8.00,0,292.76,297.87,0.0,0.0,0.000,274332.4,274332.4,832,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413427550,204045.00
10/15/2014 22:45,2,0.000,ALERT,211.93,296.66,60.001,1413427504,"274151322000095","019011112586793",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,292837.2,292837.2,830,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413427552,204046.00
10/15/2014 22:45,2,0.000,ALERT,212.38,294.86,60.012,1413427504,"274151322000068","019011112586793",0.00,9.00,0,292.46,297.26,0.0,0.0,0.000,212904.6,212904.6,847,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413427554,204047.00
10/15/2014 22:45,2,0.000,ALERT,211.48,296.06,60.049,1413427504,"274151322000054","019011112586793",0.00,8.50,0,293.06,298.47,0.0,0.0,0.000,279714.0,279714.0,832,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413427556,204048.00
10/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413427504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413428372,204049.00
10/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413427504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413428372,204050.00
