ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413427504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413428372,204051.00
10/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413427504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413428372,204052.00
10/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413427504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413428372,204053.00
10/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413427504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413428372,204054.00
10/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413427504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413428372,204055.00
10/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413427504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413428372,204056.00
10/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413427504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413428372,204057.00
10/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413427504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413428372,204058.00
10/15/2014 23:00,2,0.000,ALERT,212.83,296.66,60.049,1413428405,"274151322000083","019011112586793",0.00,7.70,0,292.76,298.17,0.0,0.0,0.000,281681.2,281681.2,833,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413428439,204059.00
10/15/2014 23:00,2,0.000,ALERT,213.06,295.76,60.028,1413428405,"274151322000076","019011112586793",0.00,8.00,0,292.76,298.17,0.0,0.0,0.000,295430.7,295430.7,831,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413428441,204060.00
10/15/2014 23:00,2,0.000,ALERT,212.83,295.46,60.054,1413428405,"274151322000094","019011112586793",0.00,7.30,0,292.16,297.26,0.0,0.0,0.000,214480.5,214480.5,855,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413428443,204061.00
10/15/2014 23:00,2,0.000,ALERT,212.38,296.66,60.054,1413428405,"274151322000052","019011112586793",0.00,8.00,0,292.46,298.17,0.0,0.0,0.000,283091.7,283091.7,831,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413428445,204062.00
10/15/2014 23:00,2,0.000,ALERT,212.83,295.76,60.054,1413428405,"274151322000085","019011112586793",0.00,7.70,0,292.76,297.87,0.0,0.0,0.000,282385.9,282385.9,831,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413428447,204063.00
10/15/2014 23:00,2,0.000,ALERT,212.83,295.46,60.054,1413428405,"274151322000087","019011112586793",0.00,9.00,0,291.55,297.26,0.0,0.0,0.000,268185.9,268185.9,832,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413428449,204064.00
10/15/2014 23:00,2,0.000,ALERT,212.38,295.76,60.054,1413428405,"274151322000088","019011112586793",0.00,8.00,0,292.16,297.57,0.0,0.0,0.000,274332.4,274332.4,834,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413428450,204065.00
10/15/2014 23:00,2,0.000,ALERT,212.83,297.26,60.054,1413428405,"274151322000095","019011112586793",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,292837.2,292837.2,832,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413428452,204066.00
10/15/2014 23:00,2,0.000,ALERT,213.51,295.46,60.043,1413428405,"274151322000068","019011112586793",0.00,9.00,0,292.16,296.96,0.0,0.0,0.000,212904.6,212904.6,849,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413428454,204067.00
10/15/2014 23:00,2,0.000,ALERT,212.61,296.66,60.054,1413428405,"274151322000054","019011112586793",0.00,8.50,0,292.46,298.17,0.0,0.0,0.000,279714.0,279714.0,834,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413428456,204068.00
10/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413428405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413429274,204069.00
10/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413428405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413429274,204070.00
10/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413428405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413429274,204071.00
10/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413428405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413429274,204072.00
10/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413428405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413429274,204073.00
10/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413428405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413429274,204074.00
10/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413428405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413429274,204075.00
10/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413428405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413429274,204076.00
10/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413428405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413429274,204077.00
10/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413428405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413429274,204078.00
10/15/2014 23:15,2,0.000,ALERT,212.38,295.16,60.006,1413429304,"274151322000083","019011112586793",0.00,7.70,0,293.06,298.47,0.0,0.0,0.000,281681.2,281681.2,835,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413429339,204079.00
10/15/2014 23:15,2,0.000,ALERT,212.83,294.86,59.996,1413429304,"274151322000076","019011112586793",0.00,8.00,0,293.06,298.47,0.0,0.0,0.000,295430.7,295430.7,833,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413429341,204080.00
10/15/2014 23:15,2,0.000,ALERT,212.16,294.56,60.028,1413429304,"274151322000094","019011112586793",0.00,7.30,0,292.46,297.57,0.0,0.0,0.000,214480.5,214480.5,857,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413429343,204081.00
10/15/2014 23:15,2,0.000,ALERT,211.93,294.86,60.006,1413429304,"274151322000052","019011112586793",0.00,8.00,0,292.46,298.17,0.0,0.0,0.000,283091.7,283091.7,833,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413429345,204082.00
10/15/2014 23:15,2,0.000,ALERT,212.16,295.46,59.996,1413429304,"274151322000085","019011112586793",0.00,7.70,0,292.76,298.17,0.0,0.0,0.000,282385.9,282385.9,833,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413429346,204083.00
10/15/2014 23:15,2,0.000,ALERT,212.16,294.26,60.012,1413429304,"274151322000087","019011112586793",0.00,9.00,0,291.85,297.26,0.0,0.0,0.000,268185.9,268185.9,834,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413429348,204084.00
10/15/2014 23:15,2,0.000,ALERT,211.70,294.86,59.996,1413429304,"274151322000088","019011112586793",0.00,8.00,0,292.46,297.57,0.0,0.0,0.000,274332.4,274332.4,836,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413429350,204085.00
10/15/2014 23:15,2,0.000,ALERT,212.16,296.06,60.006,1413429304,"274151322000095","019011112586793",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,292837.2,292837.2,834,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413429352,204086.00
10/15/2014 23:15,2,0.000,ALERT,212.83,294.56,60.028,1413429304,"274151322000068","019011112586793",0.00,9.00,0,292.16,296.96,0.0,0.0,0.000,212904.6,212904.6,851,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413429354,204087.00
10/15/2014 23:15,2,0.000,ALERT,211.93,295.16,59.996,1413429304,"274151322000054","019011112586793",0.00,8.00,0,292.46,298.17,0.0,0.0,0.000,279714.0,279714.0,836,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413429356,204088.00
10/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413429304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413430173,204089.00
10/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413429304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413430173,204090.00
10/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413429304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413430173,204091.00
10/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413429304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413430173,204092.00
10/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413429304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413430173,204093.00
10/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413429304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413430173,204094.00
10/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413429304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413430173,204095.00
10/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413429304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413430173,204096.00
10/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413429304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413430173,204097.00
10/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413429304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413430173,204098.00
10/15/2014 23:30,2,0.000,ALERT,213.29,296.06,60.022,1413430205,"274151322000083","019011112586793",0.00,7.30,0,292.16,297.57,0.0,0.0,0.000,281681.2,281681.2,837,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413430240,204099.00
10/15/2014 23:30,2,0.000,ALERT,213.74,294.86,60.038,1413430205,"274151322000076","019011112586793",0.00,7.70,0,291.85,297.26,0.0,0.0,0.000,295430.7,295430.7,835,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413430241,204100.00
10/15/2014 23:30,2,0.000,ALERT,213.29,294.56,60.038,1413430205,"274151322000094","019011112586793",0.00,7.00,0,291.55,296.36,0.0,0.0,0.000,214480.5,214480.5,859,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413430243,204101.00
10/15/2014 23:30,2,0.000,ALERT,212.83,295.76,60.017,1413430205,"274151322000052","019011112586793",0.00,7.70,0,291.85,297.26,0.0,0.0,0.000,283091.7,283091.7,835,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413430245,204102.00
10/15/2014 23:30,2,0.000,ALERT,213.29,295.16,60.012,1413430205,"274151322000085","019011112586793",0.00,7.30,0,291.85,297.26,0.0,0.0,0.000,282385.9,282385.9,835,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413430247,204103.00
10/15/2014 23:30,2,0.000,ALERT,213.29,294.56,60.017,1413430205,"274151322000087","019011112586793",0.00,8.50,0,290.95,296.66,0.0,0.0,0.000,268185.9,268185.9,836,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413430249,204104.00
10/15/2014 23:30,2,0.000,ALERT,212.83,295.16,60.049,1413430205,"274151322000088","019011112586793",0.00,7.70,0,291.55,296.96,0.0,0.0,0.000,274332.4,274332.4,838,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413430251,204105.00
10/15/2014 23:30,2,0.000,ALERT,213.29,296.06,60.017,1413430205,"274151322000095","019011112586793",0.00,7.00,0,292.76,297.87,0.0,0.0,0.000,292837.2,292837.2,836,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413430253,204106.00
10/15/2014 23:30,2,0.000,ALERT,213.74,294.56,60.038,1413430205,"274151322000068","019011112586793",0.00,8.50,0,291.25,296.36,0.0,0.0,0.000,212904.6,212904.6,853,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413430254,204107.00
10/15/2014 23:30,2,0.000,ALERT,213.06,295.46,60.001,1413430205,"274151322000054","019011112586793",0.00,7.70,0,291.85,297.26,0.0,0.0,0.000,279714.0,279714.0,838,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413430256,204108.00
10/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413430205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431074,204109.00
10/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413430205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431074,204110.00
10/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413430205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431074,204111.00
10/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413430205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431074,204112.00
10/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413430205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431074,204113.00
10/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413430205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431074,204114.00
10/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413430205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431074,204115.00
10/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413430205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431074,204116.00
10/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413430205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431074,204117.00
10/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413430205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431074,204118.00
10/15/2014 23:45,2,0.000,ALERT,212.83,295.76,60.028,1413431104,"274151322000083","019011112586793",0.00,7.30,0,292.16,298.47,0.0,0.0,0.000,281681.2,281681.2,839,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413431139,204119.00
10/15/2014 23:45,2,0.000,ALERT,213.29,294.56,60.022,1413431104,"274151322000076","019011112586793",0.00,7.70,0,291.55,298.77,0.0,0.0,0.000,295430.7,295430.7,837,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413431141,204120.00
10/15/2014 23:45,2,0.000,ALERT,212.83,294.56,60.028,1413431104,"274151322000094","019011112586793",0.00,7.00,0,291.55,297.57,0.0,0.0,0.000,214480.5,214480.5,861,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413431142,204121.00
10/15/2014 23:45,2,0.000,ALERT,212.61,295.76,60.028,1413431104,"274151322000052","019011112586793",0.00,7.70,0,291.85,298.47,0.0,0.0,0.000,283091.7,283091.7,837,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413431144,204122.00
10/15/2014 23:45,2,0.000,ALERT,212.83,294.86,60.033,1413431104,"274151322000085","019011112586793",0.00,7.00,0,291.85,298.47,0.0,0.0,0.000,282385.9,282385.9,837,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413431146,204123.00
10/15/2014 23:45,2,0.000,ALERT,212.83,294.56,60.022,1413431104,"274151322000087","019011112586793",0.00,8.00,0,291.25,297.57,0.0,0.0,0.000,268185.9,268185.9,838,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413431148,204124.00
10/15/2014 23:45,2,0.000,ALERT,212.38,294.86,60.028,1413431104,"274151322000088","019011112586793",0.00,7.70,0,291.85,297.87,0.0,0.0,0.000,274332.4,274332.4,840,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413431150,204125.00
10/15/2014 23:45,2,0.000,ALERT,212.83,296.36,60.033,1413431104,"274151322000095","019011112586793",0.00,7.00,0,293.06,299.07,0.0,0.0,0.000,292837.2,292837.2,838,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413431152,204126.00
10/15/2014 23:45,2,0.000,ALERT,213.51,294.56,60.028,1413431104,"274151322000068","019011112586793",0.00,8.50,0,290.95,297.26,0.0,0.0,0.000,212904.6,212904.6,855,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413431154,204127.00
10/15/2014 23:45,2,0.000,ALERT,212.61,295.46,60.028,1413431104,"274151322000054","019011112586793",0.00,8.00,0,291.85,298.47,0.0,0.0,0.000,279714.0,279714.0,840,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413431156,204128.00
10/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413431104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,97890.800000012,97890.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431974,204129.00
10/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413431104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87300.7,87300.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431974,204130.00
10/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413431104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85148.2,85148.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431974,204131.00
10/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413431104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,82540.799999964,82540.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431974,204132.00
10/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413431104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,96356.500000011,96356.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431974,204133.00
10/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413431104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,88610,88610,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431974,204134.00
10/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413431104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,109762.40000009,109762.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431974,204135.00
10/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413431104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,98296.1,98296.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431974,204136.00
10/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413431104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,96608.900000037,96608.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431974,204137.00
10/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413431104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,108835.09999995,108835.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413431974,204138.00
